ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 00:00,2,0.000,ALERT,213.74,304.18,59.981,1475035203,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,566361.2,566361.2,2673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035205,1056470.00
09/28/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1475035203,"274151322000085","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,804661.0,804661.0,2647,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035207,1056471.00
09/28/2016 00:00,2,0.000,ALERT,213.96,304.18,59.991,1475035203,"201051344000633","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,558004.5,558004.5,2673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035209,1056472.00
09/28/2016 00:00,2,0.000,ALERT,213.51,304.48,59.991,1475035203,"201051344000469","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,560644.1,560644.1,2676,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035211,1056473.00
09/28/2016 00:00,2,0.000,ALERT,212.83,303.58,59.981,1475035203,"201051344000646","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,561098.0,561098.0,2667,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035212,1056474.00
09/28/2016 00:00,2,0.000,ALERT,212.61,303.88,60.018,1475035203,"274151322000052","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,827443.5,827443.5,2654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035214,1056475.00
09/28/2016 00:00,2,0.000,ALERT,213.29,303.88,59.981,1475035203,"201051344000585","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,571231.8,571231.8,2672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035216,1056476.00
09/28/2016 00:00,2,0.000,ALERT,213.06,303.88,59.975,1475035203,"201051344001230","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,563982.5,563982.5,2675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035218,1056477.00
09/28/2016 00:00,2,0.000,ALERT,213.74,304.18,59.986,1475035203,"201051344000582","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,556754.6,556754.6,2666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035220,1056478.00
09/28/2016 00:00,2,0.000,ALERT,212.83,303.58,60.018,1475035203,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,570864.4,570864.4,2665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035221,1056479.00
09/28/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1475035203,"274151322000094","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,681397.5,681397.5,2711,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035223,1056480.00
09/28/2016 00:00,2,0.000,ALERT,213.51,305.08,59.970,1475035203,"201051344000579","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,575091.0,575091.0,2664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035225,1056481.00
09/28/2016 00:00,2,0.000,ALERT,213.06,304.18,59.975,1475035203,"201051344000890","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,568105.0,568105.0,2666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035227,1056482.00
09/28/2016 00:00,2,0.000,ALERT,213.29,303.58,59.981,1475035203,"201051344000438","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,569540.6,569540.6,2669,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035228,1056483.00
09/28/2016 00:00,2,0.000,ALERT,213.29,303.28,59.975,1475035203,"201051344000417","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,560515.5,560515.5,2670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035230,1056484.00
09/28/2016 00:00,2,0.000,ALERT,212.83,303.28,59.965,1475035203,"274151322000083","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,819882.2,819882.2,2657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035232,1056485.00
09/28/2016 00:00,2,0.000,ALERT,213.51,302.98,59.975,1475035203,"274151322000076","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,875274.8,875274.8,2666,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035234,1056486.00
09/28/2016 00:00,2,0.000,ALERT,213.29,305.08,59.970,1475035203,"201051344000868","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,559406.5,559406.5,2671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035236,1056487.00
09/28/2016 00:00,2,0.000,ALERT,212.61,303.58,59.975,1475035203,"274151322000095","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,866436.3,866436.3,2669,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035238,1056488.00
09/28/2016 00:00,2,0.000,ALERT,213.29,304.18,59.981,1475035203,"201051344000988","219011344069620",0.00,12.30,0,298.77,305.68,0.0,0.0,0.000,538309.0,538309.0,2661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035240,1056489.00
09/28/2016 00:00,2,0.000,ALERT,213.06,302.98,59.975,1475035203,"201051344001025","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,569803.0,569803.0,2665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035242,1056490.00
09/28/2016 00:00,2,0.000,ALERT,213.29,304.78,59.986,1475035203,"201051344000458","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,566784.6,566784.6,2674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035243,1056491.00
09/28/2016 00:00,2,0.000,ALERT,213.96,304.78,59.986,1475035203,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,566076.2,566076.2,2682,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035245,1056492.00
09/28/2016 00:00,2,0.000,ALERT,213.51,304.18,60.023,1475035203,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,568696.7,568696.7,2674,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035247,1056493.00
09/28/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1475035203,"201051344000917","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,565623.7,565623.7,2670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035249,1056494.00
09/28/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1475035203,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,570845.6,570845.6,2672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035250,1056495.00
09/28/2016 00:00,2,0.000,ALERT,213.29,302.98,60.018,1475035203,"201051344000651","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,564050.5,564050.5,2664,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035252,1056496.00
09/28/2016 00:00,2,0.000,ALERT,212.38,302.68,59.970,1475035203,"274151322000088","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,788927.1,788927.1,2649,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035254,1056497.00
09/28/2016 00:00,2,0.000,ALERT,213.29,302.07,59.981,1475035203,"274151322000068","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,681923.7,681923.7,2712,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035256,1056498.00
09/28/2016 00:00,2,0.000,ALERT,212.61,302.98,59.970,1475035203,"201051344001135","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,560200.9,560200.9,2660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035258,1056499.00
09/28/2016 00:00,2,0.000,ALERT,213.06,305.08,59.965,1475035203,"201051344000594","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,571220.0,571220.0,2668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035259,1056500.00
09/28/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1475035203,"201051344001203","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,568434.1,568434.1,2669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035261,1056501.00
09/28/2016 00:00,2,0.000,ALERT,212.38,303.28,59.954,1475035203,"274151322000054","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,805126.1,805126.1,2644,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035263,1056502.00
09/28/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1475035203,"201051344000867","219011344069620",0.00,13.30,0,299.97,306.28,0.0,0.0,0.000,558478.4,558478.4,2672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035265,1056503.00
09/28/2016 00:00,2,0.000,ALERT,213.06,303.28,59.991,1475035203,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,565000.4,565000.4,2673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035267,1056504.00
09/28/2016 00:00,2,0.000,ALERT,213.06,304.48,59.954,1475035203,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,575298.5,575298.5,2677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035268,1056505.00
09/28/2016 00:00,2,0.000,ALERT,213.74,303.88,59.949,1475035203,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,563916.9,563916.9,2667,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035270,1056506.00
09/28/2016 00:00,2,0.000,ALERT,213.51,305.08,59.949,1475035203,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,575259.9,575259.9,2670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035272,1056507.00
09/28/2016 00:00,2,0.000,ALERT,213.29,304.48,59.938,1475035203,"201051344000983","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,567818.6,567818.6,2677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035274,1056508.00
09/28/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1475035203,"201051344001158","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,559324.6,559324.6,2670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035276,1056509.00
09/28/2016 00:00,2,0.000,ALERT,213.96,305.08,59.944,1475035203,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,566895.8,566895.8,2676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475035277,1056510.00
09/28/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1475035203,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,777135.2,777135.2,2684,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475035279,1056511.00
09/28/2016 00:15,2,0.000,ALERT,213.51,302.98,60.018,1475036103,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,566361.2,566361.2,2675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036105,1056512.00
09/28/2016 00:15,2,0.000,ALERT,212.61,302.07,60.012,1475036103,"274151322000085","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,804661.0,804661.0,2649,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036107,1056513.00
09/28/2016 00:15,2,0.000,ALERT,213.51,302.68,60.018,1475036103,"201051344000633","219011344069620",0.00,12.30,0,299.37,305.68,0.0,0.0,0.000,558004.5,558004.5,2675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036109,1056514.00
09/28/2016 00:15,2,0.000,ALERT,213.06,302.98,60.012,1475036103,"201051344000469","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,560644.1,560644.1,2678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036111,1056515.00
09/28/2016 00:15,2,0.000,ALERT,212.83,302.68,60.007,1475036103,"201051344000646","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,561098.0,561098.0,2669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036112,1056516.00
09/28/2016 00:15,2,0.000,ALERT,212.38,302.37,60.018,1475036103,"274151322000052","219011344069620",0.00,13.70,0,299.37,305.08,0.0,0.0,0.000,827443.5,827443.5,2656,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036114,1056517.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.98,60.012,1475036103,"201051344000585","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,571231.8,571231.8,2674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036116,1056518.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.28,60.023,1475036103,"201051344001230","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,563982.5,563982.5,2677,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036118,1056519.00
09/28/2016 00:15,2,0.000,ALERT,213.51,303.58,60.012,1475036103,"201051344000582","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,556754.6,556754.6,2668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036120,1056520.00
09/28/2016 00:15,2,0.000,ALERT,212.83,302.98,60.023,1475036103,"201051344000955","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,570864.4,570864.4,2667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036121,1056521.00
09/28/2016 00:15,2,0.000,ALERT,212.61,301.17,60.012,1475036103,"274151322000094","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,681397.5,681397.5,2713,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036123,1056522.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.58,60.034,1475036103,"201051344000579","219011344069620",0.00,12.70,0,301.47,306.88,0.0,0.0,0.000,575091.0,575091.0,2666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036125,1056523.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.58,60.028,1475036103,"201051344000890","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,568105.0,568105.0,2668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036127,1056524.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.98,60.034,1475036103,"201051344000438","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,569540.6,569540.6,2671,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036129,1056525.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.37,60.039,1475036103,"201051344000417","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,560515.5,560515.5,2672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036130,1056526.00
09/28/2016 00:15,2,0.000,ALERT,212.38,302.37,60.018,1475036103,"274151322000083","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,819882.2,819882.2,2659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036132,1056527.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.37,60.018,1475036103,"274151322000076","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,875274.8,875274.8,2668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036134,1056528.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.88,60.018,1475036103,"201051344000868","219011344069620",0.00,12.70,0,301.77,306.88,0.0,0.0,0.000,559406.5,559406.5,2673,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036136,1056529.00
09/28/2016 00:15,2,0.000,ALERT,212.38,302.68,60.012,1475036103,"274151322000095","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,866436.3,866436.3,2671,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036137,1056530.00
09/28/2016 00:15,2,0.000,ALERT,212.83,303.28,60.018,1475036103,"201051344000988","219011344069620",0.00,12.70,0,298.47,305.98,0.0,0.0,0.000,538309.0,538309.0,2663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036139,1056531.00
09/28/2016 00:15,2,0.000,ALERT,213.06,302.07,60.023,1475036103,"201051344001025","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,569803.0,569803.0,2667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036141,1056532.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.28,60.018,1475036103,"201051344000458","219011344069620",0.00,13.30,0,301.17,306.88,0.0,0.0,0.000,566784.6,566784.6,2676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036143,1056533.00
09/28/2016 00:15,2,0.000,ALERT,213.74,303.28,60.034,1475036103,"201051344000853","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,566076.2,566076.2,2684,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036145,1056534.00
09/28/2016 00:15,2,0.000,ALERT,213.51,302.98,60.018,1475036103,"201051344000685","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,568696.7,568696.7,2676,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036146,1056535.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.37,60.018,1475036103,"201051344000917","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,565623.7,565623.7,2672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036148,1056536.00
09/28/2016 00:15,2,0.000,ALERT,213.51,303.28,60.023,1475036103,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,570845.6,570845.6,2674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036150,1056537.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.37,60.018,1475036103,"201051344000651","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,564050.5,564050.5,2666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036152,1056538.00
09/28/2016 00:15,2,0.000,ALERT,212.16,301.77,60.023,1475036103,"274151322000088","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,788927.1,788927.1,2651,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036154,1056539.00
09/28/2016 00:15,2,0.000,ALERT,213.06,300.87,60.023,1475036103,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,681923.7,681923.7,2714,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036156,1056540.00
09/28/2016 00:15,2,0.000,ALERT,213.06,302.98,60.039,1475036103,"201051344001135","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,560200.9,560200.9,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036158,1056541.00
09/28/2016 00:15,2,0.000,ALERT,213.06,304.48,60.028,1475036103,"201051344000594","219011344069620",0.00,12.70,0,300.87,306.58,0.0,0.0,0.000,571220.0,571220.0,2670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036159,1056542.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.68,60.018,1475036103,"201051344001203","219011344069620",0.00,12.70,0,300.27,306.58,0.0,0.0,0.000,568434.1,568434.1,2671,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036161,1056543.00
09/28/2016 00:15,2,0.000,ALERT,212.61,301.77,60.023,1475036103,"274151322000054","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,805126.1,805126.1,2646,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036163,1056544.00
09/28/2016 00:15,2,0.000,ALERT,213.51,303.58,60.012,1475036103,"201051344000867","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,558478.4,558478.4,2674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036165,1056545.00
09/28/2016 00:15,2,0.000,ALERT,213.29,302.98,59.970,1475036103,"201051344001093","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,565000.4,565000.4,2675,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036167,1056546.00
09/28/2016 00:15,2,0.000,ALERT,213.06,303.58,60.044,1475036103,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,575298.5,575298.5,2679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036168,1056547.00
09/28/2016 00:15,2,0.000,ALERT,213.51,302.98,60.018,1475036103,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,563916.9,563916.9,2669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036170,1056548.00
09/28/2016 00:15,2,0.000,ALERT,213.51,304.48,60.012,1475036103,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.88,0.0,0.0,0.000,575259.9,575259.9,2672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036172,1056549.00
09/28/2016 00:15,2,0.000,ALERT,213.29,303.88,60.028,1475036103,"201051344000983","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,567818.6,567818.6,2679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036174,1056550.00
09/28/2016 00:15,2,0.000,ALERT,213.29,303.58,60.023,1475036103,"201051344001158","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,559324.6,559324.6,2672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036176,1056551.00
09/28/2016 00:15,2,0.000,ALERT,213.74,304.48,60.018,1475036103,"201051344000576","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,566895.8,566895.8,2678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475036177,1056552.00
09/28/2016 00:15,2,0.000,ALERT,212.83,301.77,60.023,1475036103,"274151322000087","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,777135.2,777135.2,2686,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475036179,1056553.00
09/28/2016 00:30,2,0.000,ALERT,213.96,303.88,60.002,1475037003,"201051344000645","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,566361.2,566361.2,2677,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037005,1056554.00
09/28/2016 00:30,2,0.000,ALERT,213.29,303.28,60.023,1475037003,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,804661.0,804661.0,2651,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037007,1056555.00
09/28/2016 00:30,2,0.000,ALERT,213.96,303.88,60.028,1475037003,"201051344000633","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,558004.5,558004.5,2677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037009,1056556.00
09/28/2016 00:30,2,0.000,ALERT,213.51,303.88,59.954,1475037003,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,560644.1,560644.1,2680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037011,1056557.00
09/28/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1475037003,"201051344000646","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,561098.0,561098.0,2671,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037013,1056558.00
09/28/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1475037003,"274151322000052","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,827443.5,827443.5,2658,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037015,1056559.00
09/28/2016 00:30,2,0.000,ALERT,213.74,303.58,60.002,1475037003,"201051344000585","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,571231.8,571231.8,2676,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037016,1056560.00
09/28/2016 00:30,2,0.000,ALERT,213.29,303.88,60.007,1475037003,"201051344001230","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,563982.5,563982.5,2679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037018,1056561.00
09/28/2016 00:30,2,0.000,ALERT,213.96,303.88,60.023,1475037003,"201051344000582","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,556754.6,556754.6,2670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037020,1056562.00
09/28/2016 00:30,2,0.000,ALERT,213.06,302.98,60.002,1475037003,"201051344000955","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,570864.4,570864.4,2669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037022,1056563.00
09/28/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1475037003,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,681397.5,681397.5,2715,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037024,1056564.00
09/28/2016 00:30,2,0.000,ALERT,213.51,304.48,60.002,1475037003,"201051344000579","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,575091.0,575091.0,2668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037025,1056565.00
09/28/2016 00:30,2,0.000,ALERT,213.51,303.58,59.991,1475037003,"201051344000890","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,568105.0,568105.0,2670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037027,1056566.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.98,60.002,1475037003,"201051344000438","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,569540.6,569540.6,2673,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037029,1056567.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.37,60.023,1475037003,"201051344000417","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,560515.5,560515.5,2674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037031,1056568.00
09/28/2016 00:30,2,0.000,ALERT,213.29,302.98,60.018,1475037003,"274151322000083","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,819882.2,819882.2,2661,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037033,1056569.00
09/28/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1475037003,"274151322000076","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,875274.8,875274.8,2670,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037035,1056570.00
09/28/2016 00:30,2,0.000,ALERT,213.51,304.48,60.002,1475037003,"201051344000868","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,559406.5,559406.5,2675,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037036,1056571.00
09/28/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1475037003,"274151322000095","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,866436.3,866436.3,2673,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037038,1056572.00
09/28/2016 00:30,2,0.000,ALERT,213.29,303.58,60.034,1475037003,"201051344000988","219011344069620",0.00,12.70,0,298.77,305.08,0.0,0.0,0.000,538309.0,538309.0,2665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037040,1056573.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.68,60.002,1475037003,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,569803.0,569803.0,2669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037042,1056574.00
09/28/2016 00:30,2,0.000,ALERT,213.29,304.18,59.996,1475037003,"201051344000458","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,566784.6,566784.6,2678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037044,1056575.00
09/28/2016 00:30,2,0.000,ALERT,213.96,303.88,59.996,1475037003,"201051344000853","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,566076.2,566076.2,2686,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037045,1056576.00
09/28/2016 00:30,2,0.000,ALERT,213.74,303.28,60.018,1475037003,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,568696.7,568696.7,2678,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037047,1056577.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1475037003,"201051344000917","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,565623.7,565623.7,2674,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037049,1056578.00
09/28/2016 00:30,2,0.000,ALERT,213.74,302.98,59.991,1475037003,"201051344001145","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,570845.6,570845.6,2676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037051,1056579.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.37,60.028,1475037003,"201051344000651","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,564050.5,564050.5,2668,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037053,1056580.00
09/28/2016 00:30,2,0.000,ALERT,212.61,302.37,59.981,1475037003,"274151322000088","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,788927.1,788927.1,2653,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037055,1056581.00
09/28/2016 00:30,2,0.000,ALERT,213.74,301.77,60.012,1475037003,"274151322000068","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,681923.7,681923.7,2716,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037056,1056582.00
09/28/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1475037003,"201051344001135","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,560200.9,560200.9,2664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037058,1056583.00
09/28/2016 00:30,2,0.000,ALERT,213.06,304.48,59.949,1475037003,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,571220.0,571220.0,2672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037060,1056584.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.68,60.012,1475037003,"201051344001203","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,568434.1,568434.1,2673,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037062,1056585.00
09/28/2016 00:30,2,0.000,ALERT,212.83,303.28,60.007,1475037003,"274151322000054","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,805126.1,805126.1,2648,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037064,1056586.00
09/28/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1475037003,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,558478.4,558478.4,2676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037066,1056587.00
09/28/2016 00:30,2,0.000,ALERT,213.51,303.28,59.981,1475037003,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,565000.4,565000.4,2677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037067,1056588.00
09/28/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1475037003,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,575298.5,575298.5,2681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037069,1056589.00
09/28/2016 00:30,2,0.000,ALERT,213.51,302.98,59.986,1475037003,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,563916.9,563916.9,2671,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037071,1056590.00
09/28/2016 00:30,2,0.000,ALERT,213.29,304.18,60.028,1475037003,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,575259.9,575259.9,2674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037073,1056591.00
09/28/2016 00:30,2,0.000,ALERT,213.29,303.88,59.959,1475037003,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,567818.6,567818.6,2681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037074,1056592.00
09/28/2016 00:30,2,0.000,ALERT,213.29,303.58,60.018,1475037003,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,559324.6,559324.6,2674,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037076,1056593.00
09/28/2016 00:30,2,0.000,ALERT,213.74,304.18,59.991,1475037003,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,566895.8,566895.8,2680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037079,1056594.00
09/28/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1475037003,"274151322000087","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,777135.2,777135.2,2688,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037080,1056595.00
09/28/2016 00:45,2,0.000,ALERT,214.19,304.18,59.944,1475037903,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,566361.2,566361.2,2679,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037905,1056596.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.68,59.944,1475037903,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,804661.0,804661.0,2653,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037907,1056597.00
09/28/2016 00:45,2,0.000,ALERT,214.41,304.18,59.965,1475037903,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,558004.5,558004.5,2679,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037908,1056598.00
09/28/2016 00:45,2,0.000,ALERT,213.74,304.18,59.954,1475037903,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,560644.1,560644.1,2682,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037910,1056599.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.68,59.944,1475037903,"201051344000646","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,561098.0,561098.0,2673,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037912,1056600.00
09/28/2016 00:45,2,0.000,ALERT,212.83,303.58,59.938,1475037903,"274151322000052","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,827443.5,827443.5,2660,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037914,1056601.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.98,59.949,1475037903,"201051344000585","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,571231.8,571231.8,2678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037916,1056602.00
09/28/2016 00:45,2,0.000,ALERT,213.51,303.28,59.944,1475037903,"201051344001230","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,563982.5,563982.5,2681,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037917,1056603.00
09/28/2016 00:45,2,0.000,ALERT,213.96,303.58,59.954,1475037903,"201051344000582","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,556754.6,556754.6,2672,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037919,1056604.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.98,59.954,1475037903,"201051344000955","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,570864.4,570864.4,2671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037921,1056605.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.37,59.938,1475037903,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,681397.5,681397.5,2717,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037923,1056606.00
09/28/2016 00:45,2,0.000,ALERT,213.74,304.78,59.954,1475037903,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,575091.0,575091.0,2670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037925,1056607.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.98,59.949,1475037903,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,568105.0,568105.0,2672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037927,1056608.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.68,59.970,1475037903,"201051344000438","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,569540.6,569540.6,2675,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037928,1056609.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.07,59.928,1475037903,"201051344000417","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,560515.5,560515.5,2676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037930,1056610.00
09/28/2016 00:45,2,0.000,ALERT,213.06,303.58,59.959,1475037903,"274151322000083","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,819882.2,819882.2,2663,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037932,1056611.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.98,59.954,1475037903,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,875274.8,875274.8,2672,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037934,1056612.00
09/28/2016 00:45,2,0.000,ALERT,213.74,305.08,59.959,1475037903,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,559406.5,559406.5,2677,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037936,1056613.00
09/28/2016 00:45,2,0.000,ALERT,213.29,304.18,59.954,1475037903,"274151322000095","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,866436.3,866436.3,2675,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037938,1056614.00
