ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 00:45,2,0.000,ALERT,213.51,303.88,59.965,1475037903,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,538309.0,538309.0,2667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037940,1056615.00
09/28/2016 00:45,2,0.000,ALERT,213.51,302.37,59.959,1475037903,"201051344001025","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,569803.0,569803.0,2671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037942,1056616.00
09/28/2016 00:45,2,0.000,ALERT,213.51,304.18,59.959,1475037903,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,566784.6,566784.6,2680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037943,1056617.00
09/28/2016 00:45,2,0.000,ALERT,214.19,304.18,59.959,1475037903,"201051344000853","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,566076.2,566076.2,2688,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037945,1056618.00
09/28/2016 00:45,2,0.000,ALERT,213.96,302.98,59.959,1475037903,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,568696.7,568696.7,2680,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037947,1056619.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.37,59.959,1475037903,"201051344000917","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,565623.7,565623.7,2676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037949,1056620.00
09/28/2016 00:45,2,0.000,ALERT,213.96,303.28,59.970,1475037903,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,570845.6,570845.6,2678,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037951,1056621.00
09/28/2016 00:45,2,0.000,ALERT,213.74,302.07,59.970,1475037903,"201051344000651","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,564050.5,564050.5,2670,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037953,1056622.00
09/28/2016 00:45,2,0.000,ALERT,212.16,302.07,59.949,1475037903,"274151322000088","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,788927.1,788927.1,2655,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037954,1056623.00
09/28/2016 00:45,2,0.000,ALERT,213.74,301.77,59.975,1475037903,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,681923.7,681923.7,2718,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037956,1056624.00
09/28/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1475037903,"201051344001135","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,560200.9,560200.9,2666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037958,1056625.00
09/28/2016 00:45,2,0.000,ALERT,213.29,304.78,59.928,1475037903,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,571220.0,571220.0,2674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037960,1056626.00
09/28/2016 00:45,2,0.000,ALERT,213.51,302.37,59.933,1475037903,"201051344001203","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,568434.1,568434.1,2675,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037962,1056627.00
09/28/2016 00:45,2,0.000,ALERT,212.83,303.28,59.928,1475037903,"274151322000054","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,805126.1,805126.1,2650,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037963,1056628.00
09/28/2016 00:45,2,0.000,ALERT,213.74,303.88,59.954,1475037903,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,558478.4,558478.4,2678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037965,1056629.00
09/28/2016 00:45,2,0.000,ALERT,213.51,302.68,59.965,1475037903,"201051344001093","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,565000.4,565000.4,2679,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037967,1056630.00
09/28/2016 00:45,2,0.000,ALERT,213.51,303.88,59.965,1475037903,"201051344000900","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,575298.5,575298.5,2683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037969,1056631.00
09/28/2016 00:45,2,0.000,ALERT,213.74,303.28,59.938,1475037903,"201051344000648","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,563916.9,563916.9,2673,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037971,1056632.00
09/28/2016 00:45,2,0.000,ALERT,213.74,304.78,59.933,1475037903,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,575259.9,575259.9,2676,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037973,1056633.00
09/28/2016 00:45,2,0.000,ALERT,213.51,304.18,59.970,1475037903,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,567818.6,567818.6,2683,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037974,1056634.00
09/28/2016 00:45,2,0.000,ALERT,213.51,303.88,59.986,1475037903,"201051344001158","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,559324.6,559324.6,2676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475037976,1056635.00
09/28/2016 00:45,2,0.000,ALERT,213.96,304.18,59.965,1475037903,"201051344000576","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,566895.8,566895.8,2682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037978,1056636.00
09/28/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1475037903,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,777135.2,777135.2,2690,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475037980,1056637.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1475038804,"201051344000645","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,566361.2,566361.2,2681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038806,1056638.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.37,59.970,1475038804,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,804661.0,804661.0,2655,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038808,1056639.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1475038804,"201051344000633","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,558004.5,558004.5,2681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038809,1056640.00
09/28/2016 01:00,2,0.000,ALERT,212.83,302.68,59.944,1475038804,"201051344000469","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,560644.1,560644.1,2684,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038811,1056641.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.37,60.007,1475038804,"201051344000646","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,561098.0,561098.0,2675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038813,1056642.00
09/28/2016 01:00,2,0.000,ALERT,212.16,302.37,59.959,1475038804,"274151322000052","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,827443.5,827443.5,2662,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038815,1056643.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.68,59.944,1475038804,"201051344000585","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,571231.8,571231.8,2680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038816,1056644.00
09/28/2016 01:00,2,0.000,ALERT,213.06,302.98,59.975,1475038804,"201051344001230","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,563982.5,563982.5,2683,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038818,1056645.00
09/28/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1475038804,"201051344000582","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,556754.6,556754.6,2674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038820,1056646.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1475038804,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,570864.4,570864.4,2673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038822,1056647.00
09/28/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1475038804,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,681397.5,681397.5,2719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038824,1056648.00
09/28/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1475038804,"201051344000579","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,575091.0,575091.0,2672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038826,1056649.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.68,59.944,1475038804,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,568105.0,568105.0,2674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038827,1056650.00
09/28/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1475038804,"201051344000438","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,569540.6,569540.6,2677,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038829,1056651.00
09/28/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1475038804,"201051344000417","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,560515.5,560515.5,2678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038831,1056652.00
09/28/2016 01:00,2,0.000,ALERT,212.38,302.98,59.965,1475038804,"274151322000083","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,819882.2,819882.2,2665,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038833,1056653.00
09/28/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1475038804,"274151322000076","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,875274.8,875274.8,2674,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038834,1056654.00
09/28/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1475038804,"201051344000868","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,559406.5,559406.5,2679,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038836,1056655.00
09/28/2016 01:00,2,0.000,ALERT,212.38,302.68,59.954,1475038804,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,866436.3,866436.3,2677,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038838,1056656.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.98,60.002,1475038804,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.38,0.0,0.0,0.000,538309.0,538309.0,2669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038840,1056657.00
09/28/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1475038804,"201051344001025","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,569803.0,569803.0,2673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038842,1056658.00
09/28/2016 01:00,2,0.000,ALERT,212.83,303.28,59.981,1475038804,"201051344000458","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,566784.6,566784.6,2682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038844,1056659.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1475038804,"201051344000853","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,566076.2,566076.2,2690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038846,1056660.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.37,59.996,1475038804,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,568696.7,568696.7,2682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038847,1056661.00
09/28/2016 01:00,2,0.000,ALERT,213.06,301.77,59.970,1475038804,"201051344000917","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,565623.7,565623.7,2678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038849,1056662.00
09/28/2016 01:00,2,0.000,ALERT,213.29,302.37,59.965,1475038804,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,570845.6,570845.6,2680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038851,1056663.00
09/28/2016 01:00,2,0.000,ALERT,213.06,301.77,59.922,1475038804,"201051344000651","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,564050.5,564050.5,2672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038853,1056664.00
09/28/2016 01:00,2,0.000,ALERT,211.70,301.77,59.959,1475038804,"274151322000088","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,788927.1,788927.1,2657,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038854,1056665.00
09/28/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1475038804,"274151322000068","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,681923.7,681923.7,2720,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038856,1056666.00
09/28/2016 01:00,2,0.000,ALERT,212.61,302.07,59.975,1475038804,"201051344001135","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,560200.9,560200.9,2668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038858,1056667.00
09/28/2016 01:00,2,0.000,ALERT,212.38,303.58,59.975,1475038804,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,571220.0,571220.0,2676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038860,1056668.00
09/28/2016 01:00,2,0.000,ALERT,212.83,301.77,59.970,1475038804,"201051344001203","219011344069620",0.00,12.70,0,300.57,306.28,0.0,0.0,0.000,568434.1,568434.1,2677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038862,1056669.00
09/28/2016 01:00,2,0.000,ALERT,212.16,302.37,59.970,1475038804,"274151322000054","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,805126.1,805126.1,2652,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038863,1056670.00
09/28/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1475038804,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,558478.4,558478.4,2680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038865,1056671.00
09/28/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1475038804,"201051344001093","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,565000.4,565000.4,2681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475038867,1056672.00
09/28/2016 01:00,2,0.000,ALERT,212.83,303.28,59.959,1475038804,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,575298.5,575298.5,2685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038869,1056673.00
09/28/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1475038804,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,563916.9,563916.9,2675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038871,1056674.00
09/28/2016 01:00,2,0.000,ALERT,213.06,303.88,59.975,1475038804,"201051344000569","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,575259.9,575259.9,2678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038873,1056675.00
09/28/2016 01:00,2,0.000,ALERT,212.83,303.28,59.991,1475038804,"201051344000983","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,567818.6,567818.6,2685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038874,1056676.00
09/28/2016 01:00,2,0.000,ALERT,212.83,302.98,59.981,1475038804,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,559324.6,559324.6,2678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038876,1056677.00
09/28/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1475038804,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,566895.8,566895.8,2684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038878,1056678.00
09/28/2016 01:00,2,0.000,ALERT,212.83,301.77,60.002,1475038804,"274151322000087","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,777135.2,777135.2,2692,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475038880,1056679.00
09/28/2016 01:15,2,0.000,ALERT,213.74,302.98,59.938,1475039703,"201051344000645","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,566361.2,566361.2,2683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039705,1056680.00
09/28/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1475039703,"274151322000085","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,804661.0,804661.0,2657,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039707,1056681.00
09/28/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1475039703,"201051344000633","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,558004.5,558004.5,2683,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039709,1056682.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.58,59.991,1475039703,"201051344000469","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,560644.1,560644.1,2686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039710,1056683.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1475039703,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,561098.0,561098.0,2677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039712,1056684.00
09/28/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1475039703,"274151322000052","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,827443.5,827443.5,2664,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039714,1056685.00
09/28/2016 01:15,2,0.000,ALERT,213.51,302.68,59.996,1475039703,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,571231.8,571231.8,2682,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039716,1056686.00
09/28/2016 01:15,2,0.000,ALERT,213.29,302.68,59.959,1475039703,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,563982.5,563982.5,2685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039718,1056687.00
09/28/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1475039703,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,556754.6,556754.6,2676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039720,1056688.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.37,60.002,1475039703,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,570864.4,570864.4,2675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039722,1056689.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,60.034,1475039703,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,681397.5,681397.5,2721,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039723,1056690.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.58,60.002,1475039703,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,575091.0,575091.0,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039725,1056691.00
09/28/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1475039703,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,568105.0,568105.0,2676,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039727,1056692.00
09/28/2016 01:15,2,0.000,ALERT,213.51,302.37,60.012,1475039703,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,569540.6,569540.6,2679,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039729,1056693.00
09/28/2016 01:15,2,0.000,ALERT,213.51,302.07,59.996,1475039703,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,560515.5,560515.5,2680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039731,1056694.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,60.007,1475039703,"274151322000083","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,819882.2,819882.2,2667,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039732,1056695.00
09/28/2016 01:15,2,0.000,ALERT,213.51,301.77,59.996,1475039703,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,875274.8,875274.8,2676,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039734,1056696.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1475039703,"201051344000868","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,559406.5,559406.5,2681,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039736,1056697.00
09/28/2016 01:15,2,0.000,ALERT,212.83,303.28,60.002,1475039703,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,866436.3,866436.3,2679,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039738,1056698.00
09/28/2016 01:15,2,0.000,ALERT,212.83,302.98,60.002,1475039703,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,538309.0,538309.0,2671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039740,1056699.00
09/28/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1475039703,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,569803.0,569803.0,2675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039742,1056700.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1475039703,"201051344000458","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,566784.6,566784.6,2684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039743,1056701.00
09/28/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1475039703,"201051344000853","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,566076.2,566076.2,2692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039745,1056702.00
09/28/2016 01:15,2,0.000,ALERT,213.51,302.37,59.944,1475039703,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,568696.7,568696.7,2684,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039747,1056703.00
09/28/2016 01:15,2,0.000,ALERT,213.51,301.77,60.002,1475039703,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,565623.7,565623.7,2680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039749,1056704.00
09/28/2016 01:15,2,0.000,ALERT,213.74,302.68,60.007,1475039703,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,570845.6,570845.6,2682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039751,1056705.00
09/28/2016 01:15,2,0.000,ALERT,213.29,301.47,59.996,1475039703,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,564050.5,564050.5,2674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039752,1056706.00
09/28/2016 01:15,2,0.000,ALERT,212.61,302.07,59.991,1475039703,"274151322000088","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,788927.1,788927.1,2659,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039754,1056707.00
09/28/2016 01:15,2,0.000,ALERT,213.51,301.47,60.002,1475039703,"274151322000068","219011344069620",0.00,14.30,0,299.97,302.98,0.0,0.0,0.000,681923.7,681923.7,2722,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039756,1056708.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,59.996,1475039703,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,560200.9,560200.9,2670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039758,1056709.00
09/28/2016 01:15,2,0.000,ALERT,212.83,303.88,59.959,1475039703,"201051344000594","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,571220.0,571220.0,2678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039760,1056710.00
09/28/2016 01:15,2,0.000,ALERT,213.29,302.07,59.959,1475039703,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,568434.1,568434.1,2679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039761,1056711.00
09/28/2016 01:15,2,0.000,ALERT,211.70,301.47,59.996,1475039703,"274151322000054","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,805126.1,805126.1,2654,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039763,1056712.00
09/28/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1475039703,"201051344000867","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,558478.4,558478.4,2682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039765,1056713.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,59.959,1475039703,"201051344001093","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,565000.4,565000.4,2683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039767,1056714.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.58,59.991,1475039703,"201051344000900","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,575298.5,575298.5,2687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039769,1056715.00
09/28/2016 01:15,2,0.000,ALERT,213.29,302.68,59.991,1475039703,"201051344000648","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,563916.9,563916.9,2677,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039770,1056716.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1475039703,"201051344000569","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,575259.9,575259.9,2680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039772,1056717.00
09/28/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1475039703,"201051344000983","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,567818.6,567818.6,2687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475039774,1056718.00
09/28/2016 01:15,2,0.000,ALERT,213.51,303.28,60.018,1475039703,"201051344001158","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,559324.6,559324.6,2680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039776,1056719.00
09/28/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1475039703,"201051344000576","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,566895.8,566895.8,2686,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039778,1056720.00
09/28/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1475039703,"274151322000087","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,777135.2,777135.2,2694,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475039780,1056721.00
09/28/2016 01:30,2,0.000,ALERT,213.96,303.88,59.954,1475040603,"201051344000645","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,566361.2,566361.2,2685,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040605,1056722.00
09/28/2016 01:30,2,0.000,ALERT,213.06,302.68,59.933,1475040603,"274151322000085","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,804661.0,804661.0,2659,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040607,1056723.00
09/28/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1475040603,"201051344000633","219011344069620",0.00,12.30,0,298.47,305.08,0.0,0.0,0.000,558004.5,558004.5,2685,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040609,1056724.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.88,59.922,1475040603,"201051344000469","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,560644.1,560644.1,2688,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040611,1056725.00
09/28/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1475040603,"201051344000646","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,561098.0,561098.0,2679,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040612,1056726.00
09/28/2016 01:30,2,0.000,ALERT,212.83,302.98,59.959,1475040603,"274151322000052","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,827443.5,827443.5,2666,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040614,1056727.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.28,59.965,1475040603,"201051344000585","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,571231.8,571231.8,2684,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040616,1056728.00
09/28/2016 01:30,2,0.000,ALERT,213.51,303.58,59.954,1475040603,"201051344001230","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,563982.5,563982.5,2687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040618,1056729.00
09/28/2016 01:30,2,0.000,ALERT,214.19,303.88,59.954,1475040603,"201051344000582","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,556754.6,556754.6,2678,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040620,1056730.00
09/28/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1475040603,"201051344000955","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,570864.4,570864.4,2677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040621,1056731.00
09/28/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1475040603,"274151322000094","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,681397.5,681397.5,2723,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040623,1056732.00
09/28/2016 01:30,2,0.000,ALERT,213.74,304.78,59.975,1475040603,"201051344000579","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,575091.0,575091.0,2676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040625,1056733.00
09/28/2016 01:30,2,0.000,ALERT,213.51,303.88,59.949,1475040603,"201051344000890","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,568105.0,568105.0,2678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040627,1056734.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.28,59.944,1475040603,"201051344000438","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,569540.6,569540.6,2681,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040629,1056735.00
09/28/2016 01:30,2,0.000,ALERT,213.74,302.37,59.954,1475040603,"201051344000417","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,560515.5,560515.5,2682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040631,1056736.00
09/28/2016 01:30,2,0.000,ALERT,213.06,303.58,59.944,1475040603,"274151322000083","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,819882.2,819882.2,2669,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040632,1056737.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.28,59.949,1475040603,"274151322000076","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,875274.8,875274.8,2678,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040634,1056738.00
09/28/2016 01:30,2,0.000,ALERT,213.51,304.78,59.944,1475040603,"201051344000868","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,559406.5,559406.5,2683,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040636,1056739.00
09/28/2016 01:30,2,0.000,ALERT,213.06,304.48,59.954,1475040603,"274151322000095","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,866436.3,866436.3,2681,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040638,1056740.00
09/28/2016 01:30,2,0.000,ALERT,213.51,304.18,59.959,1475040603,"201051344000988","219011344069620",0.00,13.00,0,297.87,305.38,0.0,0.0,0.000,538309.0,538309.0,2673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040640,1056741.00
09/28/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1475040603,"201051344001025","219011344069620",0.00,12.30,0,298.77,305.08,0.0,0.0,0.000,569803.0,569803.0,2677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040642,1056742.00
09/28/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1475040603,"201051344000458","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,566784.6,566784.6,2686,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040644,1056743.00
09/28/2016 01:30,2,0.000,ALERT,214.19,303.88,59.965,1475040603,"201051344000853","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,566076.2,566076.2,2694,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040646,1056744.00
09/28/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1475040603,"201051344000685","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,568696.7,568696.7,2686,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040647,1056745.00
09/28/2016 01:30,2,0.000,ALERT,213.74,302.68,59.970,1475040603,"201051344000917","219011344069620",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,565623.7,565623.7,2682,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040649,1056746.00
09/28/2016 01:30,2,0.000,ALERT,213.96,303.58,59.965,1475040603,"201051344001145","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,570845.6,570845.6,2684,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040651,1056747.00
09/28/2016 01:30,2,0.000,ALERT,213.96,302.68,59.965,1475040603,"201051344000651","219011344069620",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,564050.5,564050.5,2676,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040653,1056748.00
09/28/2016 01:30,2,0.000,ALERT,212.61,303.28,59.959,1475040603,"274151322000088","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,788927.1,788927.1,2661,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040655,1056749.00
09/28/2016 01:30,2,0.000,ALERT,213.74,302.37,59.938,1475040603,"274151322000068","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,681923.7,681923.7,2724,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040656,1056750.00
09/28/2016 01:30,2,0.000,ALERT,213.29,303.28,59.959,1475040603,"201051344001135","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,560200.9,560200.9,2672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040658,1056751.00
09/28/2016 01:30,2,0.000,ALERT,213.29,304.78,59.981,1475040603,"201051344000594","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,571220.0,571220.0,2680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040660,1056752.00
09/28/2016 01:30,2,0.000,ALERT,213.74,302.68,59.949,1475040603,"201051344001203","219011344069620",0.00,13.00,0,298.17,306.28,0.0,0.0,0.000,568434.1,568434.1,2681,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040662,1056753.00
09/28/2016 01:30,2,0.000,ALERT,212.83,303.58,59.975,1475040603,"274151322000054","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,805126.1,805126.1,2656,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040664,1056754.00
09/28/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1475040603,"201051344000867","219011344069620",0.00,13.30,0,299.37,305.98,0.0,0.0,0.000,558478.4,558478.4,2684,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040665,1056755.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.28,59.975,1475040603,"201051344001093","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,565000.4,565000.4,2685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040667,1056756.00
09/28/2016 01:30,2,0.000,ALERT,213.51,303.88,59.970,1475040603,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,575298.5,575298.5,2689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040669,1056757.00
09/28/2016 01:30,2,0.000,ALERT,213.74,303.28,59.991,1475040603,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,563916.9,563916.9,2679,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040671,1056758.00
09/28/2016 01:30,2,0.000,ALERT,213.51,304.78,59.975,1475040603,"201051344000569","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,575259.9,575259.9,2682,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040673,1056759.00
