ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1475040603,"201051344000983","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,567818.6,567818.6,2689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040675,1056760.00
09/28/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1475040603,"201051344001158","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,559324.6,559324.6,2682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475040676,1056761.00
09/28/2016 01:30,2,0.000,ALERT,214.19,304.78,59.975,1475040603,"201051344000576","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,566895.8,566895.8,2688,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040678,1056762.00
09/28/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1475040603,"274151322000087","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,777135.2,777135.2,2696,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475040680,1056763.00
09/28/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1475041503,"201051344000645","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,566361.2,566361.2,2687,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041505,1056764.00
09/28/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1475041503,"274151322000085","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,804661.0,804661.0,2661,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041507,1056765.00
09/28/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1475041503,"201051344000633","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,558004.5,558004.5,2687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041509,1056766.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1475041503,"201051344000469","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,560644.1,560644.1,2690,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041510,1056767.00
09/28/2016 01:45,2,0.000,ALERT,212.38,301.17,60.034,1475041503,"201051344000646","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,561098.0,561098.0,2681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041512,1056768.00
09/28/2016 01:45,2,0.000,ALERT,211.93,301.17,59.996,1475041503,"274151322000052","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,827443.5,827443.5,2668,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041514,1056769.00
09/28/2016 01:45,2,0.000,ALERT,212.83,301.77,60.039,1475041503,"201051344000585","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,571231.8,571231.8,2686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041516,1056770.00
09/28/2016 01:45,2,0.000,ALERT,212.61,301.77,59.991,1475041503,"201051344001230","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,563982.5,563982.5,2689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041518,1056771.00
09/28/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1475041503,"201051344000582","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,556754.6,556754.6,2680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041519,1056772.00
09/28/2016 01:45,2,0.000,ALERT,212.38,301.17,59.991,1475041503,"201051344000955","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,570864.4,570864.4,2679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041521,1056773.00
09/28/2016 01:45,2,0.000,ALERT,212.16,299.97,60.028,1475041503,"274151322000094","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,681397.5,681397.5,2725,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041523,1056774.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1475041503,"201051344000579","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,575091.0,575091.0,2678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041525,1056775.00
09/28/2016 01:45,2,0.000,ALERT,212.38,301.77,60.023,1475041503,"201051344000890","219011344069620",0.00,13.70,0,300.57,305.98,0.0,0.0,0.000,568105.0,568105.0,2680,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041527,1056776.00
09/28/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1475041503,"201051344000438","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,569540.6,569540.6,2683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041528,1056777.00
09/28/2016 01:45,2,0.000,ALERT,212.61,300.57,59.996,1475041503,"201051344000417","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,560515.5,560515.5,2684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041530,1056778.00
09/28/2016 01:45,2,0.000,ALERT,212.16,300.87,60.012,1475041503,"274151322000083","219011344069620",0.00,13.70,0,299.67,305.08,0.0,0.0,0.000,819882.2,819882.2,2671,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041532,1056779.00
09/28/2016 01:45,2,0.000,ALERT,212.61,300.87,60.007,1475041503,"274151322000076","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,875274.8,875274.8,2680,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041534,1056780.00
09/28/2016 01:45,2,0.000,ALERT,212.61,302.68,59.981,1475041503,"201051344000868","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,559406.5,559406.5,2685,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041536,1056781.00
09/28/2016 01:45,2,0.000,ALERT,211.93,301.77,59.975,1475041503,"274151322000095","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,866436.3,866436.3,2683,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041538,1056782.00
09/28/2016 01:45,2,0.000,ALERT,212.61,302.07,59.981,1475041503,"201051344000988","219011344069620",0.00,13.30,0,298.47,305.68,0.0,0.0,0.000,538309.0,538309.0,2675,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041540,1056783.00
09/28/2016 01:45,2,0.000,ALERT,212.61,300.57,59.991,1475041503,"201051344001025","219011344069620",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,569803.0,569803.0,2679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041541,1056784.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1475041503,"201051344000458","219011344069620",0.00,14.00,0,301.17,306.58,0.0,0.0,0.000,566784.6,566784.6,2688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041543,1056785.00
09/28/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1475041503,"201051344000853","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,566076.2,566076.2,2696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041545,1056786.00
09/28/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1475041503,"201051344000685","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,568696.7,568696.7,2688,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041547,1056787.00
09/28/2016 01:45,2,0.000,ALERT,212.83,300.87,59.954,1475041503,"201051344000917","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,565623.7,565623.7,2684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041549,1056788.00
09/28/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1475041503,"201051344001145","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,570845.6,570845.6,2686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041550,1056789.00
09/28/2016 01:45,2,0.000,ALERT,213.06,300.87,59.986,1475041503,"201051344000651","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,564050.5,564050.5,2678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041552,1056790.00
09/28/2016 01:45,2,0.000,ALERT,211.70,301.17,59.986,1475041503,"274151322000088","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,788927.1,788927.1,2663,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041554,1056791.00
09/28/2016 01:45,2,0.000,ALERT,212.61,299.67,59.986,1475041503,"274151322000068","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,681923.7,681923.7,2726,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041556,1056792.00
09/28/2016 01:45,2,0.000,ALERT,212.38,301.47,60.018,1475041503,"201051344001135","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,560200.9,560200.9,2674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041558,1056793.00
09/28/2016 01:45,2,0.000,ALERT,212.38,302.68,59.944,1475041503,"201051344000594","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,571220.0,571220.0,2682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041559,1056794.00
09/28/2016 01:45,2,0.000,ALERT,212.83,301.17,59.954,1475041503,"201051344001203","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,568434.1,568434.1,2683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041561,1056795.00
09/28/2016 01:45,2,0.000,ALERT,211.93,301.47,59.981,1475041503,"274151322000054","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,805126.1,805126.1,2658,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041563,1056796.00
09/28/2016 01:45,2,0.000,ALERT,213.06,302.07,59.944,1475041503,"201051344000867","219011344069620",0.00,13.70,0,300.87,306.28,0.0,0.0,0.000,558478.4,558478.4,2686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041565,1056797.00
09/28/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1475041503,"201051344001093","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,565000.4,565000.4,2687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041567,1056798.00
09/28/2016 01:45,2,0.000,ALERT,212.61,302.07,59.981,1475041503,"201051344000900","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,575298.5,575298.5,2691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041568,1056799.00
09/28/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1475041503,"201051344000648","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,563916.9,563916.9,2681,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041570,1056800.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1475041503,"201051344000569","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,575259.9,575259.9,2684,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041572,1056801.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1475041503,"201051344000983","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,567818.6,567818.6,2691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475041574,1056802.00
09/28/2016 01:45,2,0.000,ALERT,212.83,302.07,59.938,1475041503,"201051344001158","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,559324.6,559324.6,2684,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041576,1056803.00
09/28/2016 01:45,2,0.000,ALERT,213.29,302.68,59.981,1475041503,"201051344000576","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,566895.8,566895.8,2690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041577,1056804.00
09/28/2016 01:45,2,0.000,ALERT,212.16,299.67,59.981,1475041503,"274151322000087","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,777135.2,777135.2,2698,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475041579,1056805.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1475042403,"201051344000645","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,566361.2,566361.2,2689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042405,1056806.00
09/28/2016 02:00,2,0.000,ALERT,212.61,301.17,59.991,1475042403,"274151322000085","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,804661.0,804661.0,2663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042407,1056807.00
09/28/2016 02:00,2,0.000,ALERT,213.51,302.37,59.959,1475042403,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,558004.5,558004.5,2689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042409,1056808.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.37,59.954,1475042403,"201051344000469","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,560644.1,560644.1,2692,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042411,1056809.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.07,59.933,1475042403,"201051344000646","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,561098.0,561098.0,2683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042412,1056810.00
09/28/2016 02:00,2,0.000,ALERT,212.38,302.07,59.975,1475042403,"274151322000052","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,827443.5,827443.5,2670,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042414,1056811.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1475042403,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,571231.8,571231.8,2688,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042416,1056812.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.68,59.959,1475042403,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,563982.5,563982.5,2691,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042418,1056813.00
09/28/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1475042403,"201051344000582","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,556754.6,556754.6,2682,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042420,1056814.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.07,59.959,1475042403,"201051344000955","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,570864.4,570864.4,2681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042422,1056815.00
09/28/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1475042403,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,681397.5,681397.5,2727,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042423,1056816.00
09/28/2016 02:00,2,0.000,ALERT,212.83,303.28,59.965,1475042403,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,575091.0,575091.0,2680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042425,1056817.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1475042403,"201051344000890","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,568105.0,568105.0,2682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042427,1056818.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1475042403,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,569540.6,569540.6,2685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042429,1056819.00
09/28/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1475042403,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,560515.5,560515.5,2686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042431,1056820.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.07,59.959,1475042403,"274151322000083","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,819882.2,819882.2,2673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042432,1056821.00
09/28/2016 02:00,2,0.000,ALERT,213.06,301.47,59.970,1475042403,"274151322000076","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,875274.8,875274.8,2682,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042434,1056822.00
09/28/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1475042403,"201051344000868","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,559406.5,559406.5,2687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042436,1056823.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.68,59.991,1475042403,"274151322000095","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,866436.3,866436.3,2685,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042438,1056824.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1475042403,"201051344000988","219011344069620",0.00,13.30,0,297.87,303.88,0.0,0.0,0.000,538309.0,538309.0,2677,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042440,1056825.00
09/28/2016 02:00,2,0.000,ALERT,212.83,301.47,59.981,1475042403,"201051344001025","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,569803.0,569803.0,2681,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042442,1056826.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1475042403,"201051344000458","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,566784.6,566784.6,2690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042443,1056827.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1475042403,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,566076.2,566076.2,2698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042445,1056828.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1475042403,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,568696.7,568696.7,2690,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042447,1056829.00
09/28/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1475042403,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,565623.7,565623.7,2686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042449,1056830.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1475042403,"201051344001145","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,570845.6,570845.6,2688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042450,1056831.00
09/28/2016 02:00,2,0.000,ALERT,213.06,301.17,59.949,1475042403,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,564050.5,564050.5,2680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042452,1056832.00
09/28/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1475042403,"274151322000088","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,788927.1,788927.1,2665,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042454,1056833.00
09/28/2016 02:00,2,0.000,ALERT,213.06,300.57,59.959,1475042403,"274151322000068","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,681923.7,681923.7,2728,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042456,1056834.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1475042403,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,560200.9,560200.9,2676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042458,1056835.00
09/28/2016 02:00,2,0.000,ALERT,212.61,303.58,60.012,1475042403,"201051344000594","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,571220.0,571220.0,2684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042459,1056836.00
09/28/2016 02:00,2,0.000,ALERT,213.06,301.77,59.938,1475042403,"201051344001203","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,568434.1,568434.1,2685,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042461,1056837.00
09/28/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1475042403,"274151322000054","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,805126.1,805126.1,2660,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042463,1056838.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1475042403,"201051344000867","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,558478.4,558478.4,2688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042465,1056839.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1475042403,"201051344001093","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,565000.4,565000.4,2689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042467,1056840.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.68,59.991,1475042403,"201051344000900","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,575298.5,575298.5,2693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042468,1056841.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1475042403,"201051344000648","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,563916.9,563916.9,2683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042470,1056842.00
09/28/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1475042403,"201051344000569","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,575259.9,575259.9,2686,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042472,1056843.00
09/28/2016 02:00,2,0.000,ALERT,212.83,302.68,59.986,1475042403,"201051344000983","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,567818.6,567818.6,2693,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042474,1056844.00
09/28/2016 02:00,2,0.000,ALERT,213.06,302.37,59.981,1475042403,"201051344001158","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,559324.6,559324.6,2686,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042476,1056845.00
09/28/2016 02:00,2,0.000,ALERT,213.29,302.98,59.959,1475042403,"201051344000576","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,566895.8,566895.8,2692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475042478,1056846.00
09/28/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1475042403,"274151322000087","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,777135.2,777135.2,2700,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475042480,1056847.00
09/28/2016 02:15,2,0.000,ALERT,213.74,303.28,59.986,1475043303,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,566361.2,566361.2,2691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043305,1056848.00
09/28/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1475043303,"274151322000085","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,804661.0,804661.0,2665,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043307,1056849.00
09/28/2016 02:15,2,0.000,ALERT,213.74,302.98,59.928,1475043303,"201051344000633","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,558004.5,558004.5,2691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043308,1056850.00
09/28/2016 02:15,2,0.000,ALERT,213.29,303.28,59.949,1475043303,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,560644.1,560644.1,2694,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043310,1056851.00
09/28/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1475043303,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,561098.0,561098.0,2685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043312,1056852.00
09/28/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1475043303,"274151322000052","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,827443.5,827443.5,2672,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043314,1056853.00
09/28/2016 02:15,2,0.000,ALERT,213.51,302.98,60.012,1475043303,"201051344000585","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,571231.8,571231.8,2690,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043316,1056854.00
09/28/2016 02:15,2,0.000,ALERT,213.06,302.68,59.965,1475043303,"201051344001230","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,563982.5,563982.5,2693,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043317,1056855.00
09/28/2016 02:15,2,0.000,ALERT,213.74,302.98,59.975,1475043303,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.18,0.0,0.0,0.000,556754.6,556754.6,2684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043319,1056856.00
09/28/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1475043303,"201051344000955","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,570864.4,570864.4,2683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043321,1056857.00
09/28/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1475043303,"274151322000094","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,681397.5,681397.5,2729,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043323,1056858.00
09/28/2016 02:15,2,0.000,ALERT,213.29,303.88,59.959,1475043303,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,575091.0,575091.0,2682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043325,1056859.00
09/28/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1475043303,"201051344000890","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,568105.0,568105.0,2684,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043327,1056860.00
09/28/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1475043303,"201051344000438","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,569540.6,569540.6,2687,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043328,1056861.00
09/28/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1475043303,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,560515.5,560515.5,2688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043330,1056862.00
09/28/2016 02:15,2,0.000,ALERT,213.06,303.58,59.965,1475043303,"274151322000083","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,819882.2,819882.2,2675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043332,1056863.00
09/28/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1475043303,"274151322000076","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,875274.8,875274.8,2684,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043334,1056864.00
09/28/2016 02:15,2,0.000,ALERT,213.29,304.48,59.944,1475043303,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,559406.5,559406.5,2689,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043336,1056865.00
09/28/2016 02:15,2,0.000,ALERT,212.83,303.88,59.975,1475043303,"274151322000095","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,866436.3,866436.3,2687,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043337,1056866.00
09/28/2016 02:15,2,0.000,ALERT,213.29,303.58,60.018,1475043303,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.48,0.0,0.0,0.000,538309.0,538309.0,2679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043339,1056867.00
09/28/2016 02:15,2,0.000,ALERT,213.06,301.47,59.991,1475043303,"201051344001025","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,569803.0,569803.0,2683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043341,1056868.00
09/28/2016 02:15,2,0.000,ALERT,213.06,303.58,59.975,1475043303,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,566784.6,566784.6,2692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043343,1056869.00
09/28/2016 02:15,2,0.000,ALERT,213.96,303.58,59.944,1475043303,"201051344000853","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,566076.2,566076.2,2700,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043345,1056870.00
09/28/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1475043303,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,568696.7,568696.7,2692,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043346,1056871.00
09/28/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1475043303,"201051344000917","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,565623.7,565623.7,2688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043348,1056872.00
09/28/2016 02:15,2,0.000,ALERT,213.51,302.68,60.012,1475043303,"201051344001145","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,570845.6,570845.6,2690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043350,1056873.00
09/28/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1475043303,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,564050.5,564050.5,2682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043352,1056874.00
09/28/2016 02:15,2,0.000,ALERT,212.38,302.68,59.965,1475043303,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,788927.1,788927.1,2667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043354,1056875.00
09/28/2016 02:15,2,0.000,ALERT,213.51,301.77,59.981,1475043303,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,681923.7,681923.7,2730,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043356,1056876.00
09/28/2016 02:15,2,0.000,ALERT,212.83,302.37,60.012,1475043303,"201051344001135","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,560200.9,560200.9,2678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043357,1056877.00
09/28/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1475043303,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,571220.0,571220.0,2686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043359,1056878.00
09/28/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1475043303,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,568434.1,568434.1,2687,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043361,1056879.00
09/28/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1475043303,"274151322000054","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,805126.1,805126.1,2662,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043363,1056880.00
09/28/2016 02:15,2,0.000,ALERT,213.74,303.58,59.991,1475043303,"201051344000867","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,558478.4,558478.4,2690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043364,1056881.00
09/28/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1475043303,"201051344001093","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,565000.4,565000.4,2691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043366,1056882.00
09/28/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1475043303,"201051344000900","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,575298.5,575298.5,2695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043368,1056883.00
09/28/2016 02:15,2,0.000,ALERT,213.51,302.68,59.981,1475043303,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,563916.9,563916.9,2685,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043370,1056884.00
09/28/2016 02:15,2,0.000,ALERT,213.51,304.18,59.986,1475043303,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,575259.9,575259.9,2688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043372,1056885.00
09/28/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1475043303,"201051344000983","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,567818.6,567818.6,2695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043373,1056886.00
09/28/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1475043303,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,559324.6,559324.6,2688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475043375,1056887.00
09/28/2016 02:15,2,0.000,ALERT,213.96,304.18,59.981,1475043303,"201051344000576","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,566895.8,566895.8,2694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043377,1056888.00
09/28/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1475043303,"274151322000087","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,777135.2,777135.2,2702,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475043379,1056889.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1475044203,"201051344000645","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,566361.2,566361.2,2693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044206,1056890.00
09/28/2016 02:30,2,0.000,ALERT,212.61,302.68,59.996,1475044203,"274151322000085","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,804661.0,804661.0,2667,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044208,1056891.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1475044203,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,558004.5,558004.5,2693,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044210,1056892.00
09/28/2016 02:30,2,0.000,ALERT,213.06,302.98,60.018,1475044203,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,560644.1,560644.1,2696,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044211,1056893.00
09/28/2016 02:30,2,0.000,ALERT,213.06,302.68,59.938,1475044203,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,561098.0,561098.0,2687,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044213,1056894.00
09/28/2016 02:30,2,0.000,ALERT,212.38,302.07,59.965,1475044203,"274151322000052","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,827443.5,827443.5,2674,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044215,1056895.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.98,60.007,1475044203,"201051344000585","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,571231.8,571231.8,2692,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044217,1056896.00
09/28/2016 02:30,2,0.000,ALERT,213.29,303.58,59.954,1475044203,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,563982.5,563982.5,2695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044219,1056897.00
09/28/2016 02:30,2,0.000,ALERT,213.74,303.58,59.970,1475044203,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,556754.6,556754.6,2686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044220,1056898.00
09/28/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1475044203,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,570864.4,570864.4,2685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044222,1056899.00
09/28/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1475044203,"274151322000094","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,681397.5,681397.5,2731,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044224,1056900.00
09/28/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1475044203,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,575091.0,575091.0,2684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044226,1056901.00
09/28/2016 02:30,2,0.000,ALERT,213.29,303.58,59.970,1475044203,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,568105.0,568105.0,2686,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044228,1056902.00
09/28/2016 02:30,2,0.000,ALERT,213.51,303.28,59.970,1475044203,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,569540.6,569540.6,2689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044229,1056903.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.68,60.012,1475044203,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,560515.5,560515.5,2690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044231,1056904.00
