ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 02:30,2,0.000,ALERT,212.61,302.68,59.965,1475044203,"274151322000083","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,819882.2,819882.2,2677,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044233,1056905.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.98,59.991,1475044203,"274151322000076","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,875274.8,875274.8,2686,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044235,1056906.00
09/28/2016 02:30,2,0.000,ALERT,212.83,303.58,59.970,1475044203,"201051344000868","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,559406.5,559406.5,2691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044237,1056907.00
09/28/2016 02:30,2,0.000,ALERT,212.38,303.28,59.975,1475044203,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,866436.3,866436.3,2689,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044239,1056908.00
09/28/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1475044203,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,538309.0,538309.0,2681,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044241,1056909.00
09/28/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1475044203,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,569803.0,569803.0,2685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044242,1056910.00
09/28/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1475044203,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,566784.6,566784.6,2694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044244,1056911.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1475044203,"201051344000853","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,566076.2,566076.2,2702,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044246,1056912.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.98,59.970,1475044203,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,568696.7,568696.7,2694,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044248,1056913.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1475044203,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,565623.7,565623.7,2690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044249,1056914.00
09/28/2016 02:30,2,0.000,ALERT,213.74,303.28,59.986,1475044203,"201051344001145","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,570845.6,570845.6,2692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044251,1056915.00
09/28/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1475044203,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,564050.5,564050.5,2684,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044253,1056916.00
09/28/2016 02:30,2,0.000,ALERT,212.38,302.07,59.965,1475044203,"274151322000088","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,788927.1,788927.1,2669,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044255,1056917.00
09/28/2016 02:30,2,0.000,ALERT,213.29,301.77,59.959,1475044203,"274151322000068","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,681923.7,681923.7,2732,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044257,1056918.00
09/28/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1475044203,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,560200.9,560200.9,2680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044258,1056919.00
09/28/2016 02:30,2,0.000,ALERT,212.61,303.58,59.959,1475044203,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,571220.0,571220.0,2688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044260,1056920.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1475044203,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,568434.1,568434.1,2689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044263,1056921.00
09/28/2016 02:30,2,0.000,ALERT,212.61,302.98,59.965,1475044203,"274151322000054","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,805126.1,805126.1,2664,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044264,1056922.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1475044203,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,558478.4,558478.4,2692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044266,1056923.00
09/28/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1475044203,"201051344001093","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,565000.4,565000.4,2693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044268,1056924.00
09/28/2016 02:30,2,0.000,ALERT,212.83,302.68,59.981,1475044203,"201051344000900","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,575298.5,575298.5,2697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044270,1056925.00
09/28/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1475044203,"201051344000648","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,563916.9,563916.9,2687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044272,1056926.00
09/28/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1475044203,"201051344000569","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,575259.9,575259.9,2690,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044273,1056927.00
09/28/2016 02:30,2,0.000,ALERT,213.06,303.28,60.018,1475044203,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,567818.6,567818.6,2697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044275,1056928.00
09/28/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1475044203,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,559324.6,559324.6,2690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044277,1056929.00
09/28/2016 02:30,2,0.000,ALERT,213.29,303.28,60.018,1475044203,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,566895.8,566895.8,2696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475044279,1056930.00
09/28/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1475044203,"274151322000087","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,777135.2,777135.2,2704,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475044281,1056931.00
09/28/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1475045103,"201051344000645","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,566361.2,566361.2,2695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045105,1056932.00
09/28/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1475045103,"274151322000085","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,804661.0,804661.0,2669,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045106,1056933.00
09/28/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1475045103,"201051344000633","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,558004.5,558004.5,2695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045108,1056934.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.68,60.039,1475045103,"201051344000469","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,560644.1,560644.1,2698,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045110,1056935.00
09/28/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1475045103,"201051344000646","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,561098.0,561098.0,2689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045112,1056936.00
09/28/2016 02:45,2,0.000,ALERT,212.38,302.98,59.986,1475045103,"274151322000052","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,827443.5,827443.5,2676,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045114,1056937.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.37,59.991,1475045103,"201051344000585","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,571231.8,571231.8,2694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045115,1056938.00
09/28/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1475045103,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,563982.5,563982.5,2697,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045117,1056939.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.68,59.986,1475045103,"201051344000582","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,556754.6,556754.6,2688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045119,1056940.00
09/28/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1475045103,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,570864.4,570864.4,2687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045121,1056941.00
09/28/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1475045103,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,681397.5,681397.5,2733,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045123,1056942.00
09/28/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1475045103,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,575091.0,575091.0,2686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045125,1056943.00
09/28/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1475045103,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,568105.0,568105.0,2688,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045127,1056944.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.07,59.959,1475045103,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,569540.6,569540.6,2691,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045128,1056945.00
09/28/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1475045103,"201051344000417","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,560515.5,560515.5,2692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045130,1056946.00
09/28/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1475045103,"274151322000083","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,819882.2,819882.2,2679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045132,1056947.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1475045103,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,875274.8,875274.8,2688,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045134,1056948.00
09/28/2016 02:45,2,0.000,ALERT,213.06,303.88,59.938,1475045103,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,559406.5,559406.5,2693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045136,1056949.00
09/28/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1475045103,"274151322000095","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,866436.3,866436.3,2691,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045137,1056950.00
09/28/2016 02:45,2,0.000,ALERT,212.83,302.98,60.018,1475045103,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,538309.0,538309.0,2683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045139,1056951.00
09/28/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1475045103,"201051344001025","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,569803.0,569803.0,2687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045141,1056952.00
09/28/2016 02:45,2,0.000,ALERT,212.83,303.28,59.959,1475045103,"201051344000458","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,566784.6,566784.6,2696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045143,1056953.00
09/28/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1475045103,"201051344000853","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,566076.2,566076.2,2704,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045145,1056954.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1475045103,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,568696.7,568696.7,2696,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045146,1056955.00
09/28/2016 02:45,2,0.000,ALERT,213.06,301.77,60.023,1475045103,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,565623.7,565623.7,2692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045148,1056956.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1475045103,"201051344001145","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,570845.6,570845.6,2694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045150,1056957.00
09/28/2016 02:45,2,0.000,ALERT,213.06,301.77,59.986,1475045103,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,564050.5,564050.5,2686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045152,1056958.00
09/28/2016 02:45,2,0.000,ALERT,212.16,301.77,59.981,1475045103,"274151322000088","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,788927.1,788927.1,2671,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045154,1056959.00
09/28/2016 02:45,2,0.000,ALERT,213.29,301.47,59.970,1475045103,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,681923.7,681923.7,2734,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045156,1056960.00
09/28/2016 02:45,2,0.000,ALERT,212.83,302.37,59.933,1475045103,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560200.9,560200.9,2682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045157,1056961.00
09/28/2016 02:45,2,0.000,ALERT,212.83,303.88,59.975,1475045103,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,571220.0,571220.0,2690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045159,1056962.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.07,60.002,1475045103,"201051344001203","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,568434.1,568434.1,2691,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045161,1056963.00
09/28/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1475045103,"274151322000054","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,805126.1,805126.1,2666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045163,1056964.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1475045103,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,558478.4,558478.4,2694,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045165,1056965.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.37,59.986,1475045103,"201051344001093","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,565000.4,565000.4,2695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045166,1056966.00
09/28/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1475045103,"201051344000900","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,575298.5,575298.5,2699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045168,1056967.00
09/28/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1475045103,"201051344000648","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,563916.9,563916.9,2689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045170,1056968.00
09/28/2016 02:45,2,0.000,ALERT,213.06,303.88,59.991,1475045103,"201051344000569","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,575259.9,575259.9,2692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475045172,1056969.00
09/28/2016 02:45,2,0.000,ALERT,213.06,303.28,59.996,1475045103,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,567818.6,567818.6,2699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045173,1056970.00
09/28/2016 02:45,2,0.000,ALERT,213.06,302.98,59.996,1475045103,"201051344001158","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,559324.6,559324.6,2692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045175,1056971.00
09/28/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1475045103,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,566895.8,566895.8,2698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045177,1056972.00
09/28/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1475045103,"274151322000087","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,777135.2,777135.2,2706,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475045179,1056973.00
09/28/2016 03:00,2,0.000,ALERT,213.96,303.58,59.965,1475046003,"201051344000645","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,566361.2,566361.2,2697,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046006,1056974.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1475046003,"274151322000085","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,804661.0,804661.0,2671,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046007,1056975.00
09/28/2016 03:00,2,0.000,ALERT,213.96,303.28,59.944,1475046003,"201051344000633","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,558004.5,558004.5,2697,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046009,1056976.00
09/28/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1475046003,"201051344000469","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,560644.1,560644.1,2700,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046011,1056977.00
09/28/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1475046003,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,561098.0,561098.0,2691,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046013,1056978.00
09/28/2016 03:00,2,0.000,ALERT,212.83,303.58,59.933,1475046003,"274151322000052","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,827443.5,827443.5,2678,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046014,1056979.00
09/28/2016 03:00,2,0.000,ALERT,213.74,302.98,59.959,1475046003,"201051344000585","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,571231.8,571231.8,2696,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046016,1056980.00
09/28/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1475046003,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,563982.5,563982.5,2699,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046018,1056981.00
09/28/2016 03:00,2,0.000,ALERT,213.74,303.58,59.959,1475046003,"201051344000582","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,556754.6,556754.6,2690,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046020,1056982.00
09/28/2016 03:00,2,0.000,ALERT,213.06,302.98,59.954,1475046003,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,570864.4,570864.4,2689,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046022,1056983.00
09/28/2016 03:00,2,0.000,ALERT,213.06,302.37,59.954,1475046003,"274151322000094","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,681397.5,681397.5,2735,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046024,1056984.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.88,59.991,1475046003,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,575091.0,575091.0,2688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046025,1056985.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1475046003,"201051344000890","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,568105.0,568105.0,2690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046027,1056986.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.68,59.938,1475046003,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,569540.6,569540.6,2693,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046029,1056987.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.07,59.959,1475046003,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,560515.5,560515.5,2694,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046031,1056988.00
09/28/2016 03:00,2,0.000,ALERT,213.06,303.58,59.965,1475046003,"274151322000083","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,819882.2,819882.2,2681,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046033,1056989.00
09/28/2016 03:00,2,0.000,ALERT,213.74,303.58,59.970,1475046003,"274151322000076","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,875274.8,875274.8,2690,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046034,1056990.00
09/28/2016 03:00,2,0.000,ALERT,213.51,304.48,59.949,1475046003,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,559406.5,559406.5,2695,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046036,1056991.00
09/28/2016 03:00,2,0.000,ALERT,213.06,303.88,59.949,1475046003,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,866436.3,866436.3,2693,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046038,1056992.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.944,1475046003,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,538309.0,538309.0,2685,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046040,1056993.00
09/28/2016 03:00,2,0.000,ALERT,213.29,302.07,59.944,1475046003,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,569803.0,569803.0,2689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046042,1056994.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.58,59.954,1475046003,"201051344000458","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,566784.6,566784.6,2698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046044,1056995.00
09/28/2016 03:00,2,0.000,ALERT,213.96,303.58,59.954,1475046003,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,566076.2,566076.2,2706,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046046,1056996.00
09/28/2016 03:00,2,0.000,ALERT,213.74,302.98,60.002,1475046003,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,568696.7,568696.7,2698,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046047,1056997.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.68,59.959,1475046003,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,565623.7,565623.7,2694,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046049,1056998.00
09/28/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1475046003,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,570845.6,570845.6,2696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046051,1056999.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1475046003,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,564050.5,564050.5,2688,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046053,1057000.00
09/28/2016 03:00,2,0.000,ALERT,212.83,302.98,59.949,1475046003,"274151322000088","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,788927.1,788927.1,2673,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046055,1057001.00
09/28/2016 03:00,2,0.000,ALERT,213.74,302.07,59.944,1475046003,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,681923.7,681923.7,2736,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046056,1057002.00
09/28/2016 03:00,2,0.000,ALERT,213.06,302.98,59.949,1475046003,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560200.9,560200.9,2684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046058,1057003.00
09/28/2016 03:00,2,0.000,ALERT,213.06,303.88,59.949,1475046003,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,571220.0,571220.0,2692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046060,1057004.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.37,59.933,1475046003,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,568434.1,568434.1,2693,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046062,1057005.00
09/28/2016 03:00,2,0.000,ALERT,212.83,302.98,59.944,1475046003,"274151322000054","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,805126.1,805126.1,2668,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046063,1057006.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.98,59.949,1475046003,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,558478.4,558478.4,2696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046065,1057007.00
09/28/2016 03:00,2,0.000,ALERT,213.29,302.37,59.949,1475046003,"201051344001093","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,565000.4,565000.4,2697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046067,1057008.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1475046003,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,575298.5,575298.5,2701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046069,1057009.00
09/28/2016 03:00,2,0.000,ALERT,213.51,302.68,59.944,1475046003,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,563916.9,563916.9,2691,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046071,1057010.00
09/28/2016 03:00,2,0.000,ALERT,213.51,303.88,59.917,1475046003,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,575259.9,575259.9,2694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046072,1057011.00
09/28/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1475046003,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,567818.6,567818.6,2701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046074,1057012.00
09/28/2016 03:00,2,0.000,ALERT,213.29,302.98,59.949,1475046003,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,559324.6,559324.6,2694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046076,1057013.00
09/28/2016 03:00,2,0.000,ALERT,213.74,303.58,59.949,1475046003,"201051344000576","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,566895.8,566895.8,2700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046078,1057014.00
09/28/2016 03:00,2,0.000,ALERT,213.06,301.47,59.949,1475046003,"274151322000087","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,777135.2,777135.2,2708,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046080,1057015.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.58,59.996,1475046903,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,566361.2,566361.2,2699,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046906,1057016.00
09/28/2016 03:15,2,0.000,ALERT,213.06,302.98,59.949,1475046903,"274151322000085","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,804661.0,804661.0,2673,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046907,1057017.00
09/28/2016 03:15,2,0.000,ALERT,213.96,303.28,59.981,1475046903,"201051344000633","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,558004.5,558004.5,2699,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046909,1057018.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1475046903,"201051344000469","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,560644.1,560644.1,2702,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046911,1057019.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1475046903,"201051344000646","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,561098.0,561098.0,2693,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046913,1057020.00
09/28/2016 03:15,2,0.000,ALERT,212.61,303.58,59.996,1475046903,"274151322000052","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,827443.5,827443.5,2680,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046915,1057021.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1475046903,"201051344000585","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,571231.8,571231.8,2698,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046917,1057022.00
09/28/2016 03:15,2,0.000,ALERT,213.51,303.88,59.944,1475046903,"201051344001230","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,563982.5,563982.5,2701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046918,1057023.00
09/28/2016 03:15,2,0.000,ALERT,213.96,304.18,59.965,1475046903,"201051344000582","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,556754.6,556754.6,2692,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046920,1057024.00
09/28/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1475046903,"201051344000955","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,570864.4,570864.4,2691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046922,1057025.00
09/28/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1475046903,"274151322000094","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,681397.5,681397.5,2737,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046924,1057026.00
09/28/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1475046903,"201051344000579","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,575091.0,575091.0,2690,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046926,1057027.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1475046903,"201051344000890","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,568105.0,568105.0,2692,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046928,1057028.00
09/28/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1475046903,"201051344000438","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,569540.6,569540.6,2695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046929,1057029.00
09/28/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1475046903,"201051344000417","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,560515.5,560515.5,2696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046931,1057030.00
09/28/2016 03:15,2,0.000,ALERT,212.83,303.58,59.944,1475046903,"274151322000083","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,819882.2,819882.2,2683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046933,1057031.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.58,59.954,1475046903,"274151322000076","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,875274.8,875274.8,2692,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046935,1057032.00
09/28/2016 03:15,2,0.000,ALERT,213.29,304.18,59.933,1475046903,"201051344000868","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,559406.5,559406.5,2697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046937,1057033.00
09/28/2016 03:15,2,0.000,ALERT,212.83,303.88,59.970,1475046903,"274151322000095","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,866436.3,866436.3,2695,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046938,1057034.00
09/28/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1475046903,"201051344000988","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,538309.0,538309.0,2687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046940,1057035.00
09/28/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1475046903,"201051344001025","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,569803.0,569803.0,2691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046942,1057036.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1475046903,"201051344000458","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,566784.6,566784.6,2700,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046944,1057037.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1475046903,"201051344000853","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,566076.2,566076.2,2708,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046946,1057038.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1475046903,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,568696.7,568696.7,2700,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046947,1057039.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.28,59.944,1475046903,"201051344000917","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,565623.7,565623.7,2696,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046949,1057040.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.88,59.991,1475046903,"201051344001145","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,570845.6,570845.6,2698,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046951,1057041.00
09/28/2016 03:15,2,0.000,ALERT,213.74,302.68,59.970,1475046903,"201051344000651","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,564050.5,564050.5,2690,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046953,1057042.00
09/28/2016 03:15,2,0.000,ALERT,212.38,302.68,59.965,1475046903,"274151322000088","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,788927.1,788927.1,2675,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046955,1057043.00
09/28/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1475046903,"274151322000068","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,681923.7,681923.7,2738,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046956,1057044.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.58,59.938,1475046903,"201051344001135","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,560200.9,560200.9,2686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046958,1057045.00
09/28/2016 03:15,2,0.000,ALERT,213.06,304.18,59.954,1475046903,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,571220.0,571220.0,2694,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046960,1057046.00
09/28/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1475046903,"201051344001203","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,568434.1,568434.1,2695,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046962,1057047.00
09/28/2016 03:15,2,0.000,ALERT,212.61,303.28,59.949,1475046903,"274151322000054","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,805126.1,805126.1,2670,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046964,1057048.00
09/28/2016 03:15,2,0.000,ALERT,213.51,303.28,59.970,1475046903,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,558478.4,558478.4,2698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046965,1057049.00
