ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 03:15,2,0.000,ALERT,213.51,303.58,59.965,1475046903,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,565000.4,565000.4,2699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046967,1057050.00
09/28/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1475046903,"201051344000900","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,575298.5,575298.5,2703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046969,1057051.00
09/28/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1475046903,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,563916.9,563916.9,2693,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046971,1057052.00
09/28/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1475046903,"201051344000569","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,575259.9,575259.9,2696,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046973,1057053.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1475046903,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,567818.6,567818.6,2703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046974,1057054.00
09/28/2016 03:15,2,0.000,ALERT,213.29,303.28,59.996,1475046903,"201051344001158","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,559324.6,559324.6,2696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475046976,1057055.00
09/28/2016 03:15,2,0.000,ALERT,213.51,303.28,60.012,1475046903,"201051344000576","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,566895.8,566895.8,2702,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046978,1057056.00
09/28/2016 03:15,2,0.000,ALERT,212.83,302.68,59.970,1475046903,"274151322000087","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,777135.2,777135.2,2710,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475046980,1057057.00
09/28/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1475047803,"201051344000645","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,566361.2,566361.2,2701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047805,1057058.00
09/28/2016 03:30,2,0.000,ALERT,213.06,302.37,59.944,1475047803,"274151322000085","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,804661.0,804661.0,2675,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047807,1057059.00
09/28/2016 03:30,2,0.000,ALERT,213.74,303.58,59.981,1475047803,"201051344000633","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,558004.5,558004.5,2701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047809,1057060.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1475047803,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,560644.1,560644.1,2704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047810,1057061.00
09/28/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1475047803,"201051344000646","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,561098.0,561098.0,2695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047812,1057062.00
09/28/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1475047803,"274151322000052","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,827443.5,827443.5,2682,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047814,1057063.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1475047803,"201051344000585","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,571231.8,571231.8,2700,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047816,1057064.00
09/28/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1475047803,"201051344001230","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,563982.5,563982.5,2703,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047818,1057065.00
09/28/2016 03:30,2,0.000,ALERT,213.96,303.88,59.986,1475047803,"201051344000582","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,556754.6,556754.6,2694,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047819,1057066.00
09/28/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1475047803,"201051344000955","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,570864.4,570864.4,2693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047821,1057067.00
09/28/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1475047803,"274151322000094","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,681397.5,681397.5,2739,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047823,1057068.00
09/28/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1475047803,"201051344000579","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,575091.0,575091.0,2692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047825,1057069.00
09/28/2016 03:30,2,0.000,ALERT,213.29,303.58,60.023,1475047803,"201051344000890","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,568105.0,568105.0,2694,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047827,1057070.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.970,1475047803,"201051344000438","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,569540.6,569540.6,2697,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047828,1057071.00
09/28/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1475047803,"201051344000417","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,560515.5,560515.5,2698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047830,1057072.00
09/28/2016 03:30,2,0.000,ALERT,213.06,303.58,59.965,1475047803,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,819882.2,819882.2,2685,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047832,1057073.00
09/28/2016 03:30,2,0.000,ALERT,213.51,302.68,59.965,1475047803,"274151322000076","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,875274.8,875274.8,2694,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047834,1057074.00
09/28/2016 03:30,2,0.000,ALERT,213.29,304.78,59.970,1475047803,"201051344000868","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,559406.5,559406.5,2699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047836,1057075.00
09/28/2016 03:30,2,0.000,ALERT,213.06,303.58,59.965,1475047803,"274151322000095","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,866436.3,866436.3,2697,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047838,1057076.00
09/28/2016 03:30,2,0.000,ALERT,213.29,303.58,59.949,1475047803,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,538309.0,538309.0,2689,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047840,1057077.00
09/28/2016 03:30,2,0.000,ALERT,213.29,302.37,59.933,1475047803,"201051344001025","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,569803.0,569803.0,2693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047841,1057078.00
09/28/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1475047803,"201051344000458","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,566784.6,566784.6,2702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047843,1057079.00
09/28/2016 03:30,2,0.000,ALERT,213.96,303.88,60.012,1475047803,"201051344000853","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,566076.2,566076.2,2710,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047845,1057080.00
09/28/2016 03:30,2,0.000,ALERT,213.74,303.28,59.954,1475047803,"201051344000685","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,568696.7,568696.7,2702,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047847,1057081.00
09/28/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1475047803,"201051344000917","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,565623.7,565623.7,2698,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047848,1057082.00
09/28/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1475047803,"201051344001145","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,570845.6,570845.6,2700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047850,1057083.00
09/28/2016 03:30,2,0.000,ALERT,213.51,302.37,59.954,1475047803,"201051344000651","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,564050.5,564050.5,2692,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047852,1057084.00
09/28/2016 03:30,2,0.000,ALERT,212.61,302.98,59.928,1475047803,"274151322000088","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,788927.1,788927.1,2677,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047854,1057085.00
09/28/2016 03:30,2,0.000,ALERT,213.74,302.37,59.970,1475047803,"274151322000068","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,681923.7,681923.7,2740,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047856,1057086.00
09/28/2016 03:30,2,0.000,ALERT,213.29,303.28,59.959,1475047803,"201051344001135","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,560200.9,560200.9,2688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047857,1057087.00
09/28/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1475047803,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,571220.0,571220.0,2696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047859,1057088.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.944,1475047803,"201051344001203","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,568434.1,568434.1,2697,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047861,1057089.00
09/28/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1475047803,"274151322000054","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,805126.1,805126.1,2672,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047863,1057090.00
09/28/2016 03:30,2,0.000,ALERT,213.74,303.58,59.965,1475047803,"201051344000867","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,558478.4,558478.4,2700,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047864,1057091.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.938,1475047803,"201051344001093","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,565000.4,565000.4,2701,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047866,1057092.00
09/28/2016 03:30,2,0.000,ALERT,212.83,303.58,59.970,1475047803,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,575298.5,575298.5,2705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475047868,1057093.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.28,59.959,1475047803,"201051344000648","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,563916.9,563916.9,2695,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047870,1057094.00
09/28/2016 03:30,2,0.000,ALERT,213.51,304.48,59.965,1475047803,"201051344000569","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,575259.9,575259.9,2698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047872,1057095.00
09/28/2016 03:30,2,0.000,ALERT,213.51,304.18,59.949,1475047803,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,567818.6,567818.6,2705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047874,1057096.00
09/28/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1475047803,"201051344001158","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,559324.6,559324.6,2698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047876,1057097.00
09/28/2016 03:30,2,0.000,ALERT,213.96,304.48,60.002,1475047803,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,566895.8,566895.8,2704,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047877,1057098.00
09/28/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1475047803,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,777135.2,777135.2,2712,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475047879,1057099.00
09/28/2016 03:45,2,0.000,ALERT,213.96,303.58,59.986,1475048703,"201051344000645","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,566361.2,566361.2,2703,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048705,1057100.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1475048703,"274151322000085","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,804661.0,804661.0,2677,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048707,1057101.00
09/28/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1475048703,"201051344000633","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,558004.5,558004.5,2703,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048709,1057102.00
09/28/2016 03:45,2,0.000,ALERT,213.51,303.58,59.986,1475048703,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,560644.1,560644.1,2706,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048710,1057103.00
09/28/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1475048703,"201051344000646","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,561098.0,561098.0,2697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048712,1057104.00
09/28/2016 03:45,2,0.000,ALERT,212.83,303.58,59.975,1475048703,"274151322000052","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,827443.5,827443.5,2684,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048714,1057105.00
09/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1475048703,"201051344000585","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,571231.8,571231.8,2702,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048716,1057106.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.58,60.012,1475048703,"201051344001230","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,563982.5,563982.5,2705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048718,1057107.00
09/28/2016 03:45,2,0.000,ALERT,213.96,303.88,59.975,1475048703,"201051344000582","219011344069620",0.00,12.70,0,302.07,305.38,0.0,0.0,0.000,556754.6,556754.6,2696,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048720,1057108.00
09/28/2016 03:45,2,0.000,ALERT,213.06,302.98,59.975,1475048703,"201051344000955","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,570864.4,570864.4,2695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048722,1057109.00
09/28/2016 03:45,2,0.000,ALERT,213.29,302.37,59.975,1475048703,"274151322000094","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,681397.5,681397.5,2741,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048724,1057110.00
09/28/2016 03:45,2,0.000,ALERT,213.51,304.18,59.975,1475048703,"201051344000579","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,575091.0,575091.0,2694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048725,1057111.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1475048703,"201051344000890","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,568105.0,568105.0,2696,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048727,1057112.00
09/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1475048703,"201051344000438","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,569540.6,569540.6,2699,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048729,1057113.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1475048703,"201051344000417","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,560515.5,560515.5,2700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048731,1057114.00
09/28/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1475048703,"274151322000083","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,819882.2,819882.2,2687,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048733,1057115.00
09/28/2016 03:45,2,0.000,ALERT,213.74,302.68,59.970,1475048703,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,875274.8,875274.8,2696,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048734,1057116.00
09/28/2016 03:45,2,0.000,ALERT,213.29,304.18,59.965,1475048703,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,559406.5,559406.5,2701,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048736,1057117.00
09/28/2016 03:45,2,0.000,ALERT,212.83,304.18,59.959,1475048703,"274151322000095","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,866436.3,866436.3,2699,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048738,1057118.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1475048703,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.08,0.0,0.0,0.000,538309.0,538309.0,2691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048740,1057119.00
09/28/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1475048703,"201051344001025","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,569803.0,569803.0,2695,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048742,1057120.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.58,59.933,1475048703,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,566784.6,566784.6,2704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048744,1057121.00
09/28/2016 03:45,2,0.000,ALERT,213.96,303.58,59.981,1475048703,"201051344000853","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,566076.2,566076.2,2712,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048745,1057122.00
09/28/2016 03:45,2,0.000,ALERT,213.96,303.28,59.975,1475048703,"201051344000685","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,568696.7,568696.7,2704,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048747,1057123.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1475048703,"201051344000917","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,565623.7,565623.7,2700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048749,1057124.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1475048703,"201051344000651","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,564050.5,564050.5,2694,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048752,1057125.00
09/28/2016 03:45,2,0.000,ALERT,212.61,302.37,59.933,1475048703,"274151322000088","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,788927.1,788927.1,2679,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048754,1057126.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.68,59.959,1475048703,"274151322000068","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,681923.7,681923.7,2742,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048756,1057127.00
09/28/2016 03:45,2,0.000,ALERT,213.06,302.68,59.954,1475048703,"201051344001135","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,560200.9,560200.9,2690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048758,1057128.00
09/28/2016 03:45,2,0.000,ALERT,213.06,304.18,59.970,1475048703,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,571220.0,571220.0,2698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048759,1057129.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.98,59.959,1475048703,"201051344001203","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,568434.1,568434.1,2699,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048761,1057130.00
09/28/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1475048703,"274151322000054","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,805126.1,805126.1,2674,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475048763,1057131.00
09/28/2016 03:45,2,0.000,ALERT,213.74,303.58,59.965,1475048703,"201051344000867","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,558478.4,558478.4,2702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048765,1057132.00
09/28/2016 03:45,2,0.000,ALERT,213.51,302.68,59.959,1475048703,"201051344001093","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,565000.4,565000.4,2703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048766,1057133.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1475048703,"201051344000900","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,575298.5,575298.5,2707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048768,1057134.00
09/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1475048703,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,563916.9,563916.9,2697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048770,1057135.00
09/28/2016 03:45,2,0.000,ALERT,213.51,304.48,59.996,1475048703,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,575259.9,575259.9,2700,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048772,1057136.00
09/28/2016 03:45,2,0.000,ALERT,213.29,303.88,60.002,1475048703,"201051344000983","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,567818.6,567818.6,2707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048774,1057137.00
09/28/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1475048703,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,559324.6,559324.6,2700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048775,1057138.00
09/28/2016 03:45,2,0.000,ALERT,213.96,304.18,59.975,1475048703,"201051344000576","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,566895.8,566895.8,2706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048777,1057139.00
09/28/2016 03:45,2,0.000,ALERT,213.29,302.37,59.965,1475048703,"274151322000087","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,777135.2,777135.2,2714,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048779,1057140.00
09/28/2016 03:45,2,0.000,ALERT,213.74,302.98,59.965,1475048703,"201051344001145","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,570845.6,570845.6,2702,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475048781,1057141.00
09/28/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1475049603,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,566361.2,566361.2,2705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049605,1057142.00
09/28/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1475049603,"274151322000085","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,804661.0,804661.0,2679,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049607,1057143.00
09/28/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1475049603,"201051344000633","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,558004.5,558004.5,2705,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049609,1057144.00
09/28/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1475049603,"201051344000469","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,560644.1,560644.1,2708,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049611,1057145.00
09/28/2016 04:00,2,0.000,ALERT,213.06,302.98,60.007,1475049603,"201051344000646","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,561098.0,561098.0,2699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049612,1057146.00
09/28/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1475049603,"274151322000052","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,827443.5,827443.5,2686,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049614,1057147.00
09/28/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1475049603,"201051344000585","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,571231.8,571231.8,2704,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049616,1057148.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1475049603,"201051344001230","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,563982.5,563982.5,2707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049618,1057149.00
09/28/2016 04:00,2,0.000,ALERT,213.74,303.88,59.975,1475049603,"201051344000582","219011344069620",0.00,13.00,0,301.77,305.08,0.0,0.0,0.000,556754.6,556754.6,2698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049620,1057150.00
09/28/2016 04:00,2,0.000,ALERT,212.83,302.98,59.922,1475049603,"201051344000955","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,570864.4,570864.4,2697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049621,1057151.00
09/28/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1475049603,"274151322000094","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,681397.5,681397.5,2743,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049623,1057152.00
09/28/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1475049603,"201051344000579","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,575091.0,575091.0,2696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049625,1057153.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1475049603,"201051344000890","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,568105.0,568105.0,2698,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049627,1057154.00
09/28/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1475049603,"201051344000438","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,569540.6,569540.6,2701,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049629,1057155.00
09/28/2016 04:00,2,0.000,ALERT,213.51,302.37,59.954,1475049603,"201051344000417","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,560515.5,560515.5,2702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049630,1057156.00
09/28/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1475049603,"274151322000083","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,819882.2,819882.2,2689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049632,1057157.00
09/28/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1475049603,"274151322000076","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,875274.8,875274.8,2698,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049634,1057158.00
09/28/2016 04:00,2,0.000,ALERT,213.29,304.18,60.002,1475049603,"201051344000868","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,559406.5,559406.5,2703,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049636,1057159.00
09/28/2016 04:00,2,0.000,ALERT,212.83,303.88,59.949,1475049603,"274151322000095","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,866436.3,866436.3,2701,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049638,1057160.00
09/28/2016 04:00,2,0.000,ALERT,213.06,303.28,59.959,1475049603,"201051344000988","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,538309.0,538309.0,2693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049639,1057161.00
09/28/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1475049603,"201051344001025","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,569803.0,569803.0,2697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049641,1057162.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.88,59.944,1475049603,"201051344000458","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,566784.6,566784.6,2706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049643,1057163.00
09/28/2016 04:00,2,0.000,ALERT,213.96,303.58,59.959,1475049603,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,566076.2,566076.2,2714,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049645,1057164.00
09/28/2016 04:00,2,0.000,ALERT,213.74,302.98,59.959,1475049603,"201051344000685","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,568696.7,568696.7,2706,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049647,1057165.00
09/28/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1475049603,"201051344000917","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,565623.7,565623.7,2702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049649,1057166.00
09/28/2016 04:00,2,0.000,ALERT,213.51,303.28,59.965,1475049603,"201051344001145","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,570845.6,570845.6,2704,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049651,1057167.00
09/28/2016 04:00,2,0.000,ALERT,213.51,302.37,59.928,1475049603,"201051344000651","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,564050.5,564050.5,2696,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049652,1057168.00
09/28/2016 04:00,2,0.000,ALERT,212.38,302.37,59.954,1475049603,"274151322000088","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,788927.1,788927.1,2681,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049654,1057169.00
09/28/2016 04:00,2,0.000,ALERT,213.29,301.47,59.965,1475049603,"274151322000068","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,681923.7,681923.7,2744,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049656,1057170.00
09/28/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1475049603,"201051344001135","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,560200.9,560200.9,2692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049658,1057171.00
09/28/2016 04:00,2,0.000,ALERT,212.83,304.18,59.949,1475049603,"201051344000594","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,571220.0,571220.0,2700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049660,1057172.00
09/28/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1475049603,"201051344001203","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,568434.1,568434.1,2701,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049661,1057173.00
09/28/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1475049603,"274151322000054","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,805126.1,805126.1,2676,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049663,1057174.00
09/28/2016 04:00,2,0.000,ALERT,213.51,303.28,59.954,1475049603,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,558478.4,558478.4,2704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049665,1057175.00
09/28/2016 04:00,2,0.000,ALERT,213.29,302.98,59.949,1475049603,"201051344001093","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,565000.4,565000.4,2705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049667,1057176.00
09/28/2016 04:00,2,0.000,ALERT,213.06,303.28,59.954,1475049603,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,575298.5,575298.5,2709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049669,1057177.00
09/28/2016 04:00,2,0.000,ALERT,213.51,302.98,59.954,1475049603,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,563916.9,563916.9,2699,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049670,1057178.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.88,59.949,1475049603,"201051344000569","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,575259.9,575259.9,2702,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049672,1057179.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.58,59.959,1475049603,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,567818.6,567818.6,2709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049674,1057180.00
09/28/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1475049603,"201051344001158","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,559324.6,559324.6,2702,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049676,1057181.00
09/28/2016 04:00,2,0.000,ALERT,213.74,303.88,59.975,1475049603,"201051344000576","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,566895.8,566895.8,2708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475049678,1057182.00
09/28/2016 04:00,2,0.000,ALERT,212.83,301.77,59.938,1475049603,"274151322000087","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,777135.2,777135.2,2716,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475049679,1057183.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.28,59.975,1475050503,"201051344000645","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,566361.2,566361.2,2707,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050505,1057184.00
09/28/2016 04:15,2,0.000,ALERT,213.06,302.68,59.959,1475050503,"274151322000085","219011344069620",0.00,14.00,0,301.47,304.48,0.0,0.0,0.000,804661.0,804661.0,2681,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050507,1057185.00
09/28/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1475050503,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,558004.5,558004.5,2707,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050509,1057186.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1475050503,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,560644.1,560644.1,2710,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050511,1057187.00
09/28/2016 04:15,2,0.000,ALERT,213.06,302.68,59.954,1475050503,"201051344000646","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,561098.0,561098.0,2701,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050512,1057188.00
09/28/2016 04:15,2,0.000,ALERT,212.61,303.28,59.959,1475050503,"274151322000052","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,827443.5,827443.5,2688,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050514,1057189.00
09/28/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1475050503,"201051344000585","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,571231.8,571231.8,2706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050516,1057190.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1475050503,"201051344001230","219011344069620",0.00,13.30,0,301.47,304.78,0.0,0.0,0.000,563982.5,563982.5,2709,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050518,1057191.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.88,59.938,1475050503,"201051344000582","219011344069620",0.00,13.00,0,302.07,305.38,0.0,0.0,0.000,556754.6,556754.6,2700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050520,1057192.00
09/28/2016 04:15,2,0.000,ALERT,213.06,302.98,60.012,1475050503,"201051344000955","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,570864.4,570864.4,2699,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050522,1057193.00
09/28/2016 04:15,2,0.000,ALERT,212.83,302.07,59.986,1475050503,"274151322000094","219011344069620",0.00,13.30,0,300.87,303.58,0.0,0.0,0.000,681397.5,681397.5,2745,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050523,1057194.00
