ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1475050503,"201051344000579","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,575091.0,575091.0,2698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050525,1057195.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1475050503,"201051344000890","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,568105.0,568105.0,2700,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050527,1057196.00
09/28/2016 04:15,2,0.000,ALERT,213.51,303.28,59.954,1475050503,"201051344000438","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,569540.6,569540.6,2703,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050529,1057197.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.37,59.959,1475050503,"201051344000417","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,560515.5,560515.5,2704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050531,1057198.00
09/28/2016 04:15,2,0.000,ALERT,213.06,303.88,59.959,1475050503,"274151322000083","219011344069620",0.00,14.00,0,301.77,304.78,0.0,0.0,0.000,819882.2,819882.2,2691,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050532,1057199.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.68,59.938,1475050503,"274151322000076","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,875274.8,875274.8,2700,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050534,1057200.00
09/28/2016 04:15,2,0.000,ALERT,213.29,304.18,59.991,1475050503,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,559406.5,559406.5,2705,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050536,1057201.00
09/28/2016 04:15,2,0.000,ALERT,212.83,304.18,59.965,1475050503,"274151322000095","219011344069620",0.00,13.30,0,302.07,305.08,0.0,0.0,0.000,866436.3,866436.3,2703,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050538,1057202.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.933,1475050503,"201051344000988","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,538309.0,538309.0,2695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050540,1057203.00
09/28/2016 04:15,2,0.000,ALERT,213.29,302.68,59.954,1475050503,"201051344001025","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,569803.0,569803.0,2699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050541,1057204.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.58,60.007,1475050503,"201051344000458","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,566784.6,566784.6,2708,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050543,1057205.00
09/28/2016 04:15,2,0.000,ALERT,213.96,303.28,59.970,1475050503,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,566076.2,566076.2,2716,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050545,1057206.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.28,59.954,1475050503,"201051344000685","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,568696.7,568696.7,2708,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050547,1057207.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.68,59.965,1475050503,"201051344000917","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,565623.7,565623.7,2704,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050549,1057208.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.28,59.970,1475050503,"201051344001145","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,570845.6,570845.6,2706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050550,1057209.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.68,59.965,1475050503,"201051344000651","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,564050.5,564050.5,2698,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050552,1057210.00
09/28/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1475050503,"274151322000088","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,788927.1,788927.1,2683,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050554,1057211.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.07,59.965,1475050503,"274151322000068","219011344069620",0.00,14.70,0,300.57,303.28,0.0,0.0,0.000,681923.7,681923.7,2746,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050556,1057212.00
09/28/2016 04:15,2,0.000,ALERT,213.06,302.98,59.965,1475050503,"201051344001135","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,560200.9,560200.9,2694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050558,1057213.00
09/28/2016 04:15,2,0.000,ALERT,213.06,304.18,60.007,1475050503,"201051344000594","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,571220.0,571220.0,2702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050559,1057214.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.28,59.991,1475050503,"201051344001203","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,568434.1,568434.1,2703,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050561,1057215.00
09/28/2016 04:15,2,0.000,ALERT,213.06,302.98,59.959,1475050503,"274151322000054","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,805126.1,805126.1,2678,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050563,1057216.00
09/28/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1475050503,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,558478.4,558478.4,2706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050565,1057217.00
09/28/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1475050503,"201051344001093","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,565000.4,565000.4,2707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050567,1057218.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.975,1475050503,"201051344000900","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,575298.5,575298.5,2711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050569,1057219.00
09/28/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1475050503,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,563916.9,563916.9,2701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050571,1057220.00
09/28/2016 04:15,2,0.000,ALERT,213.51,303.88,59.981,1475050503,"201051344000569","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,575259.9,575259.9,2704,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050573,1057221.00
09/28/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1475050503,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,567818.6,567818.6,2711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050574,1057222.00
09/28/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1475050503,"201051344001158","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,559324.6,559324.6,2704,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475050576,1057223.00
09/28/2016 04:15,2,0.000,ALERT,213.74,303.58,59.965,1475050503,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,566895.8,566895.8,2710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050578,1057224.00
09/28/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1475050503,"274151322000087","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,777135.2,777135.2,2718,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475050580,1057225.00
09/28/2016 04:30,2,0.000,ALERT,213.74,303.58,59.975,1475051403,"201051344000645","219011344069620",0.00,13.70,0,301.47,307.78,0.0,0.0,0.000,566361.2,566361.2,2709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051405,1057226.00
09/28/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1475051403,"274151322000085","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,804661.0,804661.0,2683,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051407,1057227.00
09/28/2016 04:30,2,0.000,ALERT,213.74,303.28,59.981,1475051403,"201051344000633","219011344069620",0.00,13.00,0,299.67,307.18,0.0,0.0,0.000,558004.5,558004.5,2709,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051409,1057228.00
09/28/2016 04:30,2,0.000,ALERT,213.06,303.58,59.970,1475051403,"201051344000469","219011344069620",0.00,12.70,0,300.27,307.48,0.0,0.0,0.000,560644.1,560644.1,2712,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051411,1057229.00
09/28/2016 04:30,2,0.000,ALERT,212.83,302.07,59.970,1475051403,"201051344000646","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,561098.0,561098.0,2703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051412,1057230.00
09/28/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1475051403,"274151322000052","219011344069620",0.00,14.30,0,300.57,306.88,0.0,0.0,0.000,827443.5,827443.5,2690,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051414,1057231.00
09/28/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1475051403,"201051344000585","219011344069620",0.00,13.30,0,300.57,306.58,0.0,0.0,0.000,571231.8,571231.8,2708,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051416,1057232.00
09/28/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1475051403,"201051344001230","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,563982.5,563982.5,2711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051418,1057233.00
09/28/2016 04:30,2,0.000,ALERT,213.51,302.98,59.975,1475051403,"201051344000582","219011344069620",0.00,13.00,0,301.47,307.18,0.0,0.0,0.000,556754.6,556754.6,2702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051420,1057234.00
09/28/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1475051403,"201051344000955","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,570864.4,570864.4,2701,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051422,1057235.00
09/28/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1475051403,"274151322000094","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,681397.5,681397.5,2747,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051424,1057236.00
09/28/2016 04:30,2,0.000,ALERT,213.29,304.48,59.965,1475051403,"201051344000579","219011344069620",0.00,13.30,0,302.07,308.69,0.0,0.0,0.000,575091.0,575091.0,2700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051426,1057237.00
09/28/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1475051403,"201051344000890","219011344069620",0.00,13.70,0,301.47,307.48,0.0,0.0,0.000,568105.0,568105.0,2702,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051427,1057238.00
09/28/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1475051403,"201051344000438","219011344069620",0.00,13.00,0,301.17,306.88,0.0,0.0,0.000,569540.6,569540.6,2705,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051429,1057239.00
09/28/2016 04:30,2,0.000,ALERT,213.29,301.77,59.944,1475051403,"201051344000417","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,560515.5,560515.5,2706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051431,1057240.00
09/28/2016 04:30,2,0.000,ALERT,213.06,303.28,59.991,1475051403,"274151322000083","219011344069620",0.00,14.00,0,301.17,306.88,0.0,0.0,0.000,819882.2,819882.2,2693,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051433,1057241.00
09/28/2016 04:30,2,0.000,ALERT,213.51,302.98,59.959,1475051403,"274151322000076","219011344069620",0.00,13.70,0,300.87,306.58,0.0,0.0,0.000,875274.8,875274.8,2702,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051435,1057242.00
09/28/2016 04:30,2,0.000,ALERT,213.06,304.78,60.007,1475051403,"201051344000868","219011344069620",0.00,13.30,0,302.07,308.69,0.0,0.0,0.000,559406.5,559406.5,2707,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051437,1057243.00
09/28/2016 04:30,2,0.000,ALERT,212.83,303.88,59.959,1475051403,"274151322000095","219011344069620",0.00,13.30,0,301.77,307.18,0.0,0.0,0.000,866436.3,866436.3,2705,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051438,1057244.00
09/28/2016 04:30,2,0.000,ALERT,213.06,303.58,59.975,1475051403,"201051344000988","219011344069620",0.00,13.30,0,298.77,307.18,0.0,0.0,0.000,538309.0,538309.0,2697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051440,1057245.00
09/28/2016 04:30,2,0.000,ALERT,213.06,301.77,60.007,1475051403,"201051344001025","219011344069620",0.00,12.70,0,300.27,306.88,0.0,0.0,0.000,569803.0,569803.0,2701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051442,1057246.00
09/28/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1475051403,"201051344000458","219011344069620",0.00,14.00,0,301.47,308.39,0.0,0.0,0.000,566784.6,566784.6,2710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051444,1057247.00
09/28/2016 04:30,2,0.000,ALERT,213.74,303.88,59.991,1475051403,"201051344000853","219011344069620",0.00,13.00,0,301.47,307.78,0.0,0.0,0.000,566076.2,566076.2,2718,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051445,1057248.00
09/28/2016 04:30,2,0.000,ALERT,213.51,302.68,59.970,1475051403,"201051344000685","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,568696.7,568696.7,2710,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475051447,1057249.00
09/28/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1475051403,"201051344000917","219011344069620",0.00,14.30,0,299.67,305.68,0.0,0.0,0.000,565623.7,565623.7,2706,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051449,1057250.00
09/28/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1475051403,"201051344001145","219011344069620",0.00,13.30,0,301.17,307.18,0.0,0.0,0.000,570845.6,570845.6,2708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051451,1057251.00
09/28/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1475051403,"201051344000651","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,564050.5,564050.5,2700,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051453,1057252.00
09/28/2016 04:30,2,0.000,ALERT,212.61,302.68,59.959,1475051403,"274151322000088","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,788927.1,788927.1,2685,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051454,1057253.00
09/28/2016 04:30,2,0.000,ALERT,213.51,301.77,59.965,1475051403,"274151322000068","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,681923.7,681923.7,2748,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051456,1057254.00
09/28/2016 04:30,2,0.000,ALERT,212.83,302.37,59.975,1475051403,"201051344001135","219011344069620",0.00,13.00,0,300.87,306.88,0.0,0.0,0.000,560200.9,560200.9,2696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051458,1057255.00
09/28/2016 04:30,2,0.000,ALERT,213.06,304.48,59.965,1475051403,"201051344000594","219011344069620",0.00,13.30,0,301.17,308.39,0.0,0.0,0.000,571220.0,571220.0,2704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051460,1057256.00
09/28/2016 04:30,2,0.000,ALERT,213.29,302.07,59.959,1475051403,"201051344001203","219011344069620",0.00,13.30,0,300.87,308.09,0.0,0.0,0.000,568434.1,568434.1,2705,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051462,1057257.00
09/28/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1475051403,"274151322000054","219011344069620",0.00,14.30,0,300.87,306.88,0.0,0.0,0.000,805126.1,805126.1,2680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051463,1057258.00
09/28/2016 04:30,2,0.000,ALERT,213.51,303.58,59.975,1475051403,"201051344000867","219011344069620",0.00,13.70,0,301.17,308.09,0.0,0.0,0.000,558478.4,558478.4,2708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051465,1057259.00
09/28/2016 04:30,2,0.000,ALERT,213.29,302.68,59.959,1475051403,"201051344001093","219011344069620",0.00,14.00,0,300.57,306.28,0.0,0.0,0.000,565000.4,565000.4,2709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051467,1057260.00
09/28/2016 04:30,2,0.000,ALERT,213.06,303.88,59.959,1475051403,"201051344000900","219011344069620",0.00,13.00,0,300.87,307.48,0.0,0.0,0.000,575298.5,575298.5,2713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051469,1057261.00
09/28/2016 04:30,2,0.000,ALERT,213.51,303.28,59.944,1475051403,"201051344000648","219011344069620",0.00,12.70,0,300.87,307.48,0.0,0.0,0.000,563916.9,563916.9,2703,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051471,1057262.00
09/28/2016 04:30,2,0.000,ALERT,213.51,304.48,59.922,1475051403,"201051344000569","219011344069620",0.00,13.30,0,302.07,308.69,0.0,0.0,0.000,575259.9,575259.9,2706,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051472,1057263.00
09/28/2016 04:30,2,0.000,ALERT,213.29,304.18,59.959,1475051403,"201051344000983","219011344069620",0.00,13.30,0,301.77,308.39,0.0,0.0,0.000,567818.6,567818.6,2713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051474,1057264.00
09/28/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1475051403,"201051344001158","219011344069620",0.00,12.70,0,300.87,307.18,0.0,0.0,0.000,559324.6,559324.6,2706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051476,1057265.00
09/28/2016 04:30,2,0.000,ALERT,213.74,304.48,59.954,1475051403,"201051344000576","219011344069620",0.00,13.00,0,301.17,308.09,0.0,0.0,0.000,566895.8,566895.8,2712,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051478,1057266.00
09/28/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1475051403,"274151322000087","219011344069620",0.00,14.70,0,300.27,305.98,0.0,0.0,0.000,777135.2,777135.2,2720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475051480,1057267.00
09/28/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1475052303,"274151322000085","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,804661.0,804661.0,2685,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052306,1057268.00
09/28/2016 04:45,2,0.000,ALERT,213.51,302.68,59.986,1475052303,"201051344000633","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,558004.5,558004.5,2711,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052308,1057269.00
09/28/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1475052303,"201051344000469","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,560644.1,560644.1,2714,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052310,1057270.00
09/28/2016 04:45,2,0.000,ALERT,212.83,302.07,59.991,1475052303,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,561098.0,561098.0,2705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052311,1057271.00
09/28/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1475052303,"274151322000052","219011344069620",0.00,14.00,0,299.97,304.78,0.0,0.0,0.000,827443.5,827443.5,2692,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052313,1057272.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.37,59.996,1475052303,"201051344000585","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,571231.8,571231.8,2710,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052315,1057273.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.68,59.996,1475052303,"201051344001230","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,563982.5,563982.5,2713,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052317,1057274.00
09/28/2016 04:45,2,0.000,ALERT,213.74,302.98,59.996,1475052303,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,556754.6,556754.6,2704,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052319,1057275.00
09/28/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1475052303,"201051344000955","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,570864.4,570864.4,2703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052320,1057276.00
09/28/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1475052303,"274151322000094","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,681397.5,681397.5,2749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052322,1057277.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1475052303,"201051344000579","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,575091.0,575091.0,2702,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052324,1057278.00
09/28/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1475052303,"201051344000890","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,568105.0,568105.0,2704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052326,1057279.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1475052303,"201051344000438","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,569540.6,569540.6,2707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052328,1057280.00
09/28/2016 04:45,2,0.000,ALERT,213.29,301.77,59.996,1475052303,"201051344000417","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,560515.5,560515.5,2708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052330,1057281.00
09/28/2016 04:45,2,0.000,ALERT,212.61,302.68,59.991,1475052303,"274151322000083","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,819882.2,819882.2,2695,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052331,1057282.00
09/28/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1475052303,"274151322000076","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,875274.8,875274.8,2704,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052333,1057283.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.88,59.949,1475052303,"201051344000868","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,559406.5,559406.5,2709,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052335,1057284.00
09/28/2016 04:45,2,0.000,ALERT,212.38,303.28,59.981,1475052303,"274151322000095","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,866436.3,866436.3,2707,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052337,1057285.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.28,59.996,1475052303,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.08,0.0,0.0,0.000,538309.0,538309.0,2699,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052339,1057286.00
09/28/2016 04:45,2,0.000,ALERT,213.06,301.77,59.949,1475052303,"201051344001025","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,569803.0,569803.0,2703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052340,1057287.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1475052303,"201051344000458","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,566784.6,566784.6,2712,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052342,1057288.00
09/28/2016 04:45,2,0.000,ALERT,213.51,302.98,59.991,1475052303,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,566076.2,566076.2,2720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052344,1057289.00
09/28/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1475052303,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,568696.7,568696.7,2712,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052346,1057290.00
09/28/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1475052303,"201051344000917","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,565623.7,565623.7,2708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052348,1057291.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.37,59.954,1475052303,"201051344001145","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,570845.6,570845.6,2710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052350,1057292.00
09/28/2016 04:45,2,0.000,ALERT,213.29,301.47,60.007,1475052303,"201051344000651","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,564050.5,564050.5,2702,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052352,1057293.00
09/28/2016 04:45,2,0.000,ALERT,212.16,302.07,59.944,1475052303,"274151322000088","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,788927.1,788927.1,2687,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052353,1057294.00
09/28/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1475052303,"274151322000068","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,681923.7,681923.7,2750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052355,1057295.00
09/28/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1475052303,"201051344001135","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,560200.9,560200.9,2698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052357,1057296.00
09/28/2016 04:45,2,0.000,ALERT,212.83,303.58,59.981,1475052303,"201051344000594","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,571220.0,571220.0,2706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052359,1057297.00
09/28/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1475052303,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,568434.1,568434.1,2707,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052361,1057298.00
09/28/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1475052303,"274151322000054","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,805126.1,805126.1,2682,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052362,1057299.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1475052303,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,558478.4,558478.4,2710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052364,1057300.00
09/28/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1475052303,"201051344001093","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,565000.4,565000.4,2711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052366,1057301.00
09/28/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1475052303,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,575298.5,575298.5,2715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052368,1057302.00
09/28/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1475052303,"201051344000648","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,563916.9,563916.9,2705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052370,1057303.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1475052303,"201051344000569","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,575259.9,575259.9,2708,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052371,1057304.00
09/28/2016 04:45,2,0.000,ALERT,213.06,303.58,60.023,1475052303,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,567818.6,567818.6,2715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052373,1057305.00
09/28/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1475052303,"201051344001158","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,559324.6,559324.6,2708,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475052375,1057306.00
09/28/2016 04:45,2,0.000,ACTIVE_NO_POWER,213.51,303.58,59.954,1475052303,"201051344000576","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,566895.8,566895.8,2714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475052377,1057307.00
09/28/2016 04:45,2,0.000,ALERT,212.83,301.77,60.018,1475052303,"274151322000087","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,777135.2,777135.2,2722,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052379,1057308.00
09/28/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1475052303,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,566361.2,566361.2,2711,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475052380,1057309.00
09/28/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1475053203,"201051344000645","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,566361.2,566361.2,2713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053205,1057310.00
09/28/2016 05:00,2,0.000,ALERT,212.38,302.07,59.970,1475053203,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,804661.0,804661.0,2687,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053207,1057311.00
09/28/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1475053203,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,558004.5,558004.5,2713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053209,1057312.00
09/28/2016 05:00,2,0.000,ALERT,212.83,302.68,59.996,1475053203,"201051344000469","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,560644.1,560644.1,2716,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053211,1057313.00
09/28/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1475053203,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,561098.0,561098.0,2707,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053213,1057314.00
09/28/2016 05:00,2,0.000,ALERT,212.16,301.77,59.970,1475053203,"274151322000052","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,827443.5,827443.5,2694,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053214,1057315.00
09/28/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1475053203,"201051344000585","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,571231.8,571231.8,2712,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053216,1057316.00
09/28/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1475053203,"201051344001230","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,563982.5,563982.5,2715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053218,1057317.00
09/28/2016 05:00,2,0.000,ALERT,213.29,302.37,59.965,1475053203,"201051344000582","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,556754.6,556754.6,2706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053220,1057318.00
09/28/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1475053203,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,570864.4,570864.4,2705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053222,1057319.00
09/28/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1475053203,"274151322000094","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,681397.5,681397.5,2751,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053223,1057320.00
09/28/2016 05:00,2,0.000,ALERT,212.61,303.28,59.970,1475053203,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,575091.0,575091.0,2704,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053225,1057321.00
09/28/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1475053203,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,568105.0,568105.0,2706,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053227,1057322.00
09/28/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1475053203,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,569540.6,569540.6,2709,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053229,1057323.00
09/28/2016 05:00,2,0.000,ALERT,213.06,301.17,59.959,1475053203,"201051344000417","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,560515.5,560515.5,2710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053230,1057324.00
09/28/2016 05:00,2,0.000,ALERT,212.38,302.37,59.949,1475053203,"274151322000083","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,819882.2,819882.2,2697,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053232,1057325.00
09/28/2016 05:00,2,0.000,ALERT,212.83,302.68,59.938,1475053203,"274151322000076","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,875274.8,875274.8,2706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053234,1057326.00
09/28/2016 05:00,2,0.000,ALERT,212.83,303.58,59.959,1475053203,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,559406.5,559406.5,2711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053236,1057327.00
09/28/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1475053203,"274151322000095","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,866436.3,866436.3,2709,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053238,1057328.00
09/28/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1475053203,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,538309.0,538309.0,2701,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053240,1057329.00
09/28/2016 05:00,2,0.000,ALERT,212.83,301.17,59.954,1475053203,"201051344001025","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,569803.0,569803.0,2705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053241,1057330.00
09/28/2016 05:00,2,0.000,ALERT,212.83,303.28,59.954,1475053203,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,566784.6,566784.6,2714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053243,1057331.00
09/28/2016 05:00,2,0.000,ALERT,213.51,302.98,59.975,1475053203,"201051344000853","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,566076.2,566076.2,2722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053245,1057332.00
09/28/2016 05:00,2,0.000,ALERT,213.29,301.77,59.949,1475053203,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,568696.7,568696.7,2714,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053247,1057333.00
09/28/2016 05:00,2,0.000,ALERT,213.06,301.47,59.959,1475053203,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,565623.7,565623.7,2710,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053249,1057334.00
09/28/2016 05:00,2,0.000,ALERT,213.29,302.07,59.954,1475053203,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,570845.6,570845.6,2712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053251,1057335.00
09/28/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1475053203,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,564050.5,564050.5,2704,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053252,1057336.00
09/28/2016 05:00,2,0.000,ALERT,211.93,302.07,59.970,1475053203,"274151322000088","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,788927.1,788927.1,2689,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053254,1057337.00
09/28/2016 05:00,2,0.000,ALERT,213.29,301.47,59.959,1475053203,"274151322000068","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,681923.7,681923.7,2752,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053256,1057338.00
09/28/2016 05:00,2,0.000,ALERT,212.61,301.77,59.954,1475053203,"201051344001135","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,560200.9,560200.9,2700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053258,1057339.00
