ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 05:00,2,0.000,ALERT,212.61,303.88,59.965,1475053203,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,571220.0,571220.0,2708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053260,1057340.00
09/28/2016 05:00,2,0.000,ALERT,213.06,301.17,59.959,1475053203,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,568434.1,568434.1,2709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053261,1057341.00
09/28/2016 05:00,2,0.000,ALERT,212.61,302.68,59.938,1475053203,"274151322000054","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,805126.1,805126.1,2684,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053263,1057342.00
09/28/2016 05:00,2,0.000,ALERT,213.06,302.98,59.959,1475053203,"201051344000867","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,558478.4,558478.4,2712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053265,1057343.00
09/28/2016 05:00,2,0.000,ALERT,212.83,301.77,59.959,1475053203,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,565000.4,565000.4,2713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053267,1057344.00
09/28/2016 05:00,2,0.000,ALERT,212.61,302.68,59.933,1475053203,"201051344000900","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,575298.5,575298.5,2717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053268,1057345.00
09/28/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1475053203,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,563916.9,563916.9,2707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053270,1057346.00
09/28/2016 05:00,2,0.000,ALERT,212.83,303.58,59.965,1475053203,"201051344000569","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,575259.9,575259.9,2710,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053272,1057347.00
09/28/2016 05:00,2,0.000,ALERT,212.83,303.28,59.991,1475053203,"201051344000983","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,567818.6,567818.6,2717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053274,1057348.00
09/28/2016 05:00,2,0.000,ALERT,212.83,302.68,59.986,1475053203,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,559324.6,559324.6,2710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053276,1057349.00
09/28/2016 05:00,2,0.000,ALERT,213.29,303.28,59.917,1475053203,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,566895.8,566895.8,2715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475053277,1057350.00
09/28/2016 05:00,2,0.000,ALERT,212.61,301.47,59.965,1475053203,"274151322000087","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,777135.2,777135.2,2724,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475053279,1057351.00
09/28/2016 05:15,2,0.000,ALERT,212.83,301.77,60.039,1475054103,"201051344000645","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,566361.2,566361.2,2715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054105,1057352.00
09/28/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1475054103,"274151322000085","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,804661.0,804661.0,2689,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054107,1057353.00
09/28/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1475054103,"201051344000633","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,558004.5,558004.5,2715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054109,1057354.00
09/28/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1475054103,"201051344000469","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,560644.1,560644.1,2718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054111,1057355.00
09/28/2016 05:15,2,0.000,ALERT,211.70,301.17,59.965,1475054103,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,561098.0,561098.0,2709,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054112,1057356.00
09/28/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1475054103,"274151322000052","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,827443.5,827443.5,2696,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054114,1057357.00
09/28/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1475054103,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,571231.8,571231.8,2714,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054116,1057358.00
09/28/2016 05:15,2,0.000,ALERT,211.93,301.47,59.981,1475054103,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,563982.5,563982.5,2717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054118,1057359.00
09/28/2016 05:15,2,0.000,ALERT,212.61,301.77,60.018,1475054103,"201051344000582","219011344069620",0.00,12.70,0,300.57,303.58,0.0,0.0,0.000,556754.6,556754.6,2708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054120,1057360.00
09/28/2016 05:15,2,0.000,ALERT,211.70,300.87,60.007,1475054103,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,570864.4,570864.4,2707,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054121,1057361.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.970,1475054103,"274151322000094","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,681397.5,681397.5,2753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054123,1057362.00
09/28/2016 05:15,2,0.000,ALERT,212.38,302.68,60.034,1475054103,"201051344000579","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,575091.0,575091.0,2706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054125,1057363.00
09/28/2016 05:15,2,0.000,ALERT,211.93,301.17,60.028,1475054103,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,568105.0,568105.0,2708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054127,1057364.00
09/28/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1475054103,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,569540.6,569540.6,2711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054129,1057365.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.27,59.970,1475054103,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,560515.5,560515.5,2712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054131,1057366.00
09/28/2016 05:15,2,0.000,ALERT,212.16,301.77,59.965,1475054103,"274151322000083","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,819882.2,819882.2,2699,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054132,1057367.00
09/28/2016 05:15,2,0.000,ALERT,212.83,301.17,59.975,1475054103,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,875274.8,875274.8,2708,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054134,1057368.00
09/28/2016 05:15,2,0.000,ALERT,212.38,302.68,59.996,1475054103,"201051344000868","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,559406.5,559406.5,2713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054136,1057369.00
09/28/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1475054103,"274151322000095","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,866436.3,866436.3,2711,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054138,1057370.00
09/28/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1475054103,"201051344000988","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,538309.0,538309.0,2703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054140,1057371.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.57,59.954,1475054103,"201051344001025","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,569803.0,569803.0,2707,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054142,1057372.00
09/28/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1475054103,"201051344000458","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,566784.6,566784.6,2716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054143,1057373.00
09/28/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1475054103,"201051344000853","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,566076.2,566076.2,2724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054145,1057374.00
09/28/2016 05:15,2,0.000,ALERT,212.61,301.77,60.034,1475054103,"201051344000685","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,568696.7,568696.7,2716,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054147,1057375.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1475054103,"201051344000917","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,565623.7,565623.7,2712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054149,1057376.00
09/28/2016 05:15,2,0.000,ALERT,212.16,301.17,59.986,1475054103,"201051344001145","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,570845.6,570845.6,2714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054151,1057377.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1475054103,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,564050.5,564050.5,2706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054152,1057378.00
09/28/2016 05:15,2,0.000,ALERT,211.48,301.17,59.981,1475054103,"274151322000088","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,788927.1,788927.1,2691,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054154,1057379.00
09/28/2016 05:15,2,0.000,ALERT,212.83,300.27,59.991,1475054103,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,681923.7,681923.7,2754,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054156,1057380.00
09/28/2016 05:15,2,0.000,ALERT,211.70,300.87,60.002,1475054103,"201051344001135","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,560200.9,560200.9,2702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054158,1057381.00
09/28/2016 05:15,2,0.000,ALERT,212.16,302.98,60.002,1475054103,"201051344000594","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,571220.0,571220.0,2710,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054160,1057382.00
09/28/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1475054103,"201051344001203","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,568434.1,568434.1,2711,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054161,1057383.00
09/28/2016 05:15,2,0.000,ALERT,211.93,301.77,59.975,1475054103,"274151322000054","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,805126.1,805126.1,2686,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054163,1057384.00
09/28/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1475054103,"201051344000867","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,558478.4,558478.4,2714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054165,1057385.00
09/28/2016 05:15,2,0.000,ALERT,211.93,300.57,59.981,1475054103,"201051344001093","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,565000.4,565000.4,2715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054167,1057386.00
09/28/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1475054103,"201051344000900","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,575298.5,575298.5,2719,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054169,1057387.00
09/28/2016 05:15,2,0.000,ALERT,212.38,301.47,59.996,1475054103,"201051344000648","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,563916.9,563916.9,2709,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054170,1057388.00
09/28/2016 05:15,2,0.000,ALERT,212.38,302.68,60.028,1475054103,"201051344000569","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,575259.9,575259.9,2712,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054172,1057389.00
09/28/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1475054103,"201051344000983","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,567818.6,567818.6,2719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054174,1057390.00
09/28/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1475054103,"201051344001158","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,559324.6,559324.6,2712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054176,1057391.00
09/28/2016 05:15,2,0.000,ALERT,212.83,302.68,60.023,1475054103,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,566895.8,566895.8,2717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475054178,1057392.00
09/28/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1475054103,"274151322000087","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,777135.2,777135.2,2726,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475054180,1057393.00
09/28/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1475055003,"201051344000645","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,566361.2,566361.2,2717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055005,1057394.00
09/28/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1475055003,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,804661.0,804661.0,2691,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055007,1057395.00
09/28/2016 05:30,2,0.000,ALERT,212.61,300.87,59.954,1475055003,"201051344000633","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,558004.5,558004.5,2717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055009,1057396.00
09/28/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1475055003,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,560644.1,560644.1,2720,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055011,1057397.00
09/28/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1475055003,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,561098.0,561098.0,2711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055013,1057398.00
09/28/2016 05:30,2,0.000,ALERT,211.03,301.17,59.959,1475055003,"274151322000052","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,827443.5,827443.5,2698,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055014,1057399.00
09/28/2016 05:30,2,0.000,ALERT,212.38,301.17,59.965,1475055003,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,571231.8,571231.8,2716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055016,1057400.00
09/28/2016 05:30,2,0.000,ALERT,212.16,301.17,60.002,1475055003,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,563982.5,563982.5,2719,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055018,1057401.00
09/28/2016 05:30,2,0.000,ALERT,212.61,301.47,59.954,1475055003,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,556754.6,556754.6,2710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055020,1057402.00
09/28/2016 05:30,2,0.000,ALERT,211.70,300.87,59.959,1475055003,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,570864.4,570864.4,2709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055022,1057403.00
09/28/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1475055003,"274151322000094","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,681397.5,681397.5,2755,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055023,1057404.00
09/28/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1475055003,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,575091.0,575091.0,2708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055025,1057405.00
09/28/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1475055003,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,568105.0,568105.0,2710,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055027,1057406.00
09/28/2016 05:30,2,0.000,ALERT,212.38,300.87,59.954,1475055003,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,569540.6,569540.6,2713,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055029,1057407.00
09/28/2016 05:30,2,0.000,ALERT,212.38,300.27,59.917,1475055003,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,560515.5,560515.5,2714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055030,1057408.00
09/28/2016 05:30,2,0.000,ALERT,211.48,301.47,59.954,1475055003,"274151322000083","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,819882.2,819882.2,2701,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055032,1057409.00
09/28/2016 05:30,2,0.000,ALERT,211.93,300.57,59.954,1475055003,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,875274.8,875274.8,2710,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055034,1057410.00
09/28/2016 05:30,2,0.000,ALERT,211.93,301.77,59.959,1475055003,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,559406.5,559406.5,2715,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055036,1057411.00
09/28/2016 05:30,2,0.000,ALERT,211.25,301.17,59.949,1475055003,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,866436.3,866436.3,2713,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055038,1057412.00
09/28/2016 05:30,2,0.000,ALERT,211.93,301.17,59.954,1475055003,"201051344000988","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,538309.0,538309.0,2705,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055040,1057413.00
09/28/2016 05:30,2,0.000,ALERT,211.93,300.27,59.954,1475055003,"201051344001025","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,569803.0,569803.0,2709,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055041,1057414.00
09/28/2016 05:30,2,0.000,ALERT,211.93,301.47,59.917,1475055003,"201051344000458","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,566784.6,566784.6,2718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055043,1057415.00
09/28/2016 05:30,2,0.000,ALERT,212.61,301.17,59.959,1475055003,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566076.2,566076.2,2726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055045,1057416.00
09/28/2016 05:30,2,0.000,ALERT,212.61,300.87,59.996,1475055003,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,568696.7,568696.7,2718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055047,1057417.00
09/28/2016 05:30,2,0.000,ALERT,212.16,300.27,59.959,1475055003,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,565623.7,565623.7,2714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055049,1057418.00
09/28/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1475055003,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,570845.6,570845.6,2716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055051,1057419.00
09/28/2016 05:30,2,0.000,ALERT,212.16,299.97,59.922,1475055003,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,564050.5,564050.5,2708,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055052,1057420.00
09/28/2016 05:30,2,0.000,ALERT,210.80,300.57,59.949,1475055003,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,788927.1,788927.1,2693,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055054,1057421.00
09/28/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1475055003,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,681923.7,681923.7,2756,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055056,1057422.00
09/28/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1475055003,"201051344001135","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,560200.9,560200.9,2704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055058,1057423.00
09/28/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1475055003,"201051344000594","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,571220.0,571220.0,2712,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055060,1057424.00
09/28/2016 05:30,2,0.000,ALERT,212.38,300.57,59.922,1475055003,"201051344001203","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,568434.1,568434.1,2713,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055061,1057425.00
09/28/2016 05:30,2,0.000,ALERT,211.25,299.97,59.959,1475055003,"274151322000054","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,805126.1,805126.1,2688,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055063,1057426.00
09/28/2016 05:30,2,0.000,ALERT,212.38,301.17,59.959,1475055003,"201051344000867","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,558478.4,558478.4,2716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055065,1057427.00
09/28/2016 05:30,2,0.000,ALERT,212.16,300.87,59.954,1475055003,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,565000.4,565000.4,2717,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055067,1057428.00
09/28/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1475055003,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,575298.5,575298.5,2721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055069,1057429.00
09/28/2016 05:30,2,0.000,ALERT,212.16,300.57,60.012,1475055003,"201051344000648","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,563916.9,563916.9,2711,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055071,1057430.00
09/28/2016 05:30,2,0.000,ALERT,212.16,301.77,59.959,1475055003,"201051344000569","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,575259.9,575259.9,2714,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055073,1057431.00
09/28/2016 05:30,2,0.000,ALERT,212.16,301.47,59.917,1475055003,"201051344000983","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,567818.6,567818.6,2721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055074,1057432.00
09/28/2016 05:30,2,0.000,ALERT,212.16,301.17,59.996,1475055003,"201051344001158","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,559324.6,559324.6,2714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055076,1057433.00
09/28/2016 05:30,2,0.000,ALERT,212.61,301.77,59.959,1475055003,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,566895.8,566895.8,2719,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055078,1057434.00
09/28/2016 05:30,2,0.000,ALERT,211.48,300.27,59.949,1475055003,"274151322000087","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,777135.2,777135.2,2728,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055080,1057435.00
09/28/2016 05:45,2,0.000,ALERT,211.93,300.57,59.991,1475055903,"201051344000645","219011344069620",0.00,13.30,0,286.74,302.68,0.0,0.0,0.000,566361.2,566361.2,2719,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055905,1057436.00
09/28/2016 05:45,2,0.000,ACTIVE_NO_POWER,211.25,300.57,59.949,1475055903,"274151322000085","219011344069620",0.00,13.70,0,286.74,302.07,0.0,0.0,0.000,804661.0,804661.0,2693,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475055907,1057437.00
09/28/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1475055903,"201051344000633","219011344069620",0.00,12.70,0,284.94,302.37,0.0,0.0,0.000,558004.5,558004.5,2719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055908,1057438.00
09/28/2016 05:45,2,0.000,ALERT,211.48,300.57,59.996,1475055903,"201051344000469","219011344069620",0.00,12.30,0,285.84,302.37,0.0,0.0,0.000,560644.1,560644.1,2722,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055910,1057439.00
09/28/2016 05:45,2,0.000,ALERT,210.80,299.37,59.996,1475055903,"201051344000646","219011344069620",0.00,13.00,0,285.54,302.07,0.0,0.0,0.000,561098.0,561098.0,2713,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055912,1057440.00
09/28/2016 05:45,2,0.000,ALERT,211.03,301.17,59.991,1475055903,"274151322000052","219011344069620",0.00,14.00,0,286.14,302.37,0.0,0.0,0.000,827443.5,827443.5,2700,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055914,1057441.00
09/28/2016 05:45,2,0.000,ALERT,211.48,300.27,60.002,1475055903,"201051344000585","219011344069620",0.00,13.30,0,285.84,302.68,0.0,0.0,0.000,571231.8,571231.8,2718,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055916,1057442.00
09/28/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1475055903,"201051344001230","219011344069620",0.00,13.00,0,286.74,302.68,0.0,0.0,0.000,563982.5,563982.5,2721,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055917,1057443.00
09/28/2016 05:45,2,0.000,ALERT,211.70,300.27,60.023,1475055903,"201051344000582","219011344069620",0.00,12.70,0,287.05,302.98,0.0,0.0,0.000,556754.6,556754.6,2712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055919,1057444.00
09/28/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1475055903,"201051344000955","219011344069620",0.00,13.00,0,286.14,302.37,0.0,0.0,0.000,570864.4,570864.4,2711,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055921,1057445.00
09/28/2016 05:45,2,0.000,ALERT,211.25,300.57,60.002,1475055903,"274151322000094","219011344069620",0.00,13.30,0,286.14,301.17,0.0,0.0,0.000,681397.5,681397.5,2757,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055923,1057446.00
09/28/2016 05:45,2,0.000,ALERT,211.48,301.47,59.986,1475055903,"201051344000579","219011344069620",0.00,13.30,0,287.35,303.28,0.0,0.0,0.000,575091.0,575091.0,2710,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055925,1057447.00
09/28/2016 05:45,2,0.000,ALERT,211.25,300.27,59.991,1475055903,"201051344000890","219011344069620",0.00,13.30,0,286.74,303.88,0.0,0.0,0.000,568105.0,568105.0,2712,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055927,1057448.00
09/28/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1475055903,"201051344000438","219011344069620",0.00,12.70,0,286.44,302.98,0.0,0.0,0.000,569540.6,569540.6,2715,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055928,1057449.00
09/28/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1475055903,"201051344000417","219011344069620",0.00,13.30,0,285.84,302.07,0.0,0.0,0.000,560515.5,560515.5,2716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055930,1057450.00
09/28/2016 05:45,2,0.000,ALERT,211.25,301.17,59.981,1475055903,"274151322000083","219011344069620",0.00,13.70,0,286.74,302.68,0.0,0.0,0.000,819882.2,819882.2,2703,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055932,1057451.00
09/28/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1475055903,"274151322000076","219011344069620",0.00,13.70,0,286.74,302.07,0.0,0.0,0.000,875274.8,875274.8,2712,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055934,1057452.00
09/28/2016 05:45,2,0.000,ALERT,211.25,301.47,59.975,1475055903,"201051344000868","219011344069620",0.00,13.00,0,287.65,303.58,0.0,0.0,0.000,559406.5,559406.5,2717,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055936,1057453.00
09/28/2016 05:45,2,0.000,ALERT,211.03,301.47,59.981,1475055903,"274151322000095","219011344069620",0.00,13.00,0,287.65,302.68,0.0,0.0,0.000,866436.3,866436.3,2715,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055937,1057454.00
09/28/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1475055903,"201051344000988","219011344069620",0.00,13.00,0,284.34,302.68,0.0,0.0,0.000,538309.0,538309.0,2707,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055939,1057455.00
09/28/2016 05:45,2,0.000,ALERT,211.25,299.07,59.981,1475055903,"201051344001025","219011344069620",0.00,12.70,0,285.84,303.28,0.0,0.0,0.000,569803.0,569803.0,2711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055941,1057456.00
09/28/2016 05:45,2,0.000,ALERT,211.48,301.17,59.975,1475055903,"201051344000458","219011344069620",0.00,13.70,0,287.05,303.58,0.0,0.0,0.000,566784.6,566784.6,2720,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055943,1057457.00
09/28/2016 05:45,2,0.000,ALERT,212.16,301.17,59.981,1475055903,"201051344000853","219011344069620",0.00,12.70,0,287.05,302.98,0.0,0.0,0.000,566076.2,566076.2,2728,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055945,1057458.00
09/28/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1475055903,"201051344000685","219011344069620",0.00,13.00,0,286.44,302.68,0.0,0.0,0.000,568696.7,568696.7,2720,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055946,1057459.00
09/28/2016 05:45,2,0.000,ALERT,211.48,299.37,59.975,1475055903,"201051344000917","219011344069620",0.00,14.00,0,284.94,301.77,0.0,0.0,0.000,565623.7,565623.7,2716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055948,1057460.00
09/28/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1475055903,"201051344001145","219011344069620",0.00,13.00,0,286.44,303.58,0.0,0.0,0.000,570845.6,570845.6,2718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055950,1057461.00
09/28/2016 05:45,2,0.000,ALERT,211.03,298.77,59.970,1475055903,"201051344000651","219011344069620",0.00,12.30,0,285.54,302.37,0.0,0.0,0.000,564050.5,564050.5,2710,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055952,1057462.00
09/28/2016 05:45,2,0.000,ALERT,210.80,299.97,59.965,1475055903,"274151322000088","219011344069620",0.00,14.00,0,286.14,301.47,0.0,0.0,0.000,788927.1,788927.1,2695,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055954,1057463.00
09/28/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1475055903,"274151322000068","219011344069620",0.00,14.30,0,285.84,300.87,0.0,0.0,0.000,681923.7,681923.7,2758,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055955,1057464.00
09/28/2016 05:45,2,0.000,ALERT,211.03,299.97,59.922,1475055903,"201051344001135","219011344069620",0.00,13.00,0,286.14,302.98,0.0,0.0,0.000,560200.9,560200.9,2706,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055957,1057465.00
09/28/2016 05:45,2,0.000,ALERT,211.25,301.47,59.975,1475055903,"201051344000594","219011344069620",0.00,13.00,0,286.44,302.98,0.0,0.0,0.000,571220.0,571220.0,2714,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055959,1057466.00
09/28/2016 05:45,2,0.000,ALERT,211.48,299.67,59.965,1475055903,"201051344001203","219011344069620",0.00,13.00,0,286.14,304.18,0.0,0.0,0.000,568434.1,568434.1,2715,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055961,1057467.00
09/28/2016 05:45,2,0.000,ALERT,210.80,300.27,59.949,1475055903,"274151322000054","219011344069620",0.00,14.30,0,286.44,302.37,0.0,0.0,0.000,805126.1,805126.1,2690,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055963,1057468.00
09/28/2016 05:45,2,0.000,ALERT,211.70,300.27,59.965,1475055903,"201051344000867","219011344069620",0.00,13.30,0,286.74,302.98,0.0,0.0,0.000,558478.4,558478.4,2718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055964,1057469.00
09/28/2016 05:45,2,0.000,ALERT,211.25,299.67,59.975,1475055903,"201051344001093","219011344069620",0.00,13.70,0,286.44,302.37,0.0,0.0,0.000,565000.4,565000.4,2719,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055966,1057470.00
09/28/2016 05:45,2,0.000,ALERT,211.25,300.57,59.933,1475055903,"201051344000900","219011344069620",0.00,12.70,0,286.44,302.37,0.0,0.0,0.000,575298.5,575298.5,2723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055968,1057471.00
09/28/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1475055903,"201051344000648","219011344069620",0.00,12.30,0,286.44,302.68,0.0,0.0,0.000,563916.9,563916.9,2713,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055970,1057472.00
09/28/2016 05:45,2,0.000,ALERT,211.48,301.17,59.975,1475055903,"201051344000569","219011344069620",0.00,13.00,0,287.65,303.58,0.0,0.0,0.000,575259.9,575259.9,2716,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055972,1057473.00
09/28/2016 05:45,2,0.000,ALERT,211.48,300.87,59.949,1475055903,"201051344000983","219011344069620",0.00,13.00,0,287.35,303.58,0.0,0.0,0.000,567818.6,567818.6,2723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055974,1057474.00
09/28/2016 05:45,2,0.000,ALERT,211.48,300.57,59.981,1475055903,"201051344001158","219011344069620",0.00,12.30,0,286.14,302.68,0.0,0.0,0.000,559324.6,559324.6,2716,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475055975,1057475.00
09/28/2016 05:45,2,0.000,ALERT,211.93,301.17,59.981,1475055903,"201051344000576","219011344069620",0.00,12.70,0,286.74,303.28,0.0,0.0,0.000,566895.8,566895.8,2721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055977,1057476.00
09/28/2016 05:45,2,0.000,ALERT,211.25,299.67,60.002,1475055903,"274151322000087","219011344069620",0.00,14.30,0,285.84,301.47,0.0,0.0,0.000,777135.2,777135.2,2730,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475055979,1057477.00
09/28/2016 06:00,2,0.000,ALERT,211.03,299.07,60.018,1475056803,"201051344000645","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,566361.2,566361.2,2721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056805,1057478.00
09/28/2016 06:00,2,0.000,ALERT,210.35,298.47,59.965,1475056803,"274151322000085","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,804661.0,804661.0,2695,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056807,1057479.00
09/28/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1475056803,"201051344000633","219011344069620",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,558004.5,558004.5,2721,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056809,1057480.00
09/28/2016 06:00,2,0.000,ALERT,210.57,299.37,59.975,1475056803,"201051344000469","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,560644.1,560644.1,2724,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056811,1057481.00
09/28/2016 06:00,2,0.000,ALERT,209.67,297.87,59.981,1475056803,"201051344000646","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,561098.0,561098.0,2715,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056813,1057482.00
09/28/2016 06:00,2,0.000,ALERT,209.90,299.37,59.970,1475056803,"274151322000052","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,827443.5,827443.5,2702,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056815,1057483.00
09/28/2016 06:00,2,0.000,ALERT,210.12,298.17,59.981,1475056803,"201051344000585","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,571231.8,571231.8,2720,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056816,1057484.00
