ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 06:00,2,0.000,ALERT,209.90,298.17,59.996,1475056803,"201051344001230","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,563982.5,563982.5,2723,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056818,1057485.00
09/28/2016 06:00,2,0.000,ALERT,210.57,298.77,59.981,1475056803,"201051344000582","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,556754.6,556754.6,2714,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056820,1057486.00
09/28/2016 06:00,2,0.000,ALERT,209.44,298.17,59.975,1475056803,"201051344000955","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,570864.4,570864.4,2713,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056822,1057487.00
09/28/2016 06:00,2,0.000,ALERT,210.12,297.57,59.970,1475056803,"274151322000094","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,681397.5,681397.5,2759,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056824,1057488.00
09/28/2016 06:00,2,0.000,ALERT,210.57,299.67,59.986,1475056803,"201051344000579","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,575091.0,575091.0,2712,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056825,1057489.00
09/28/2016 06:00,2,0.000,ALERT,209.90,298.77,59.928,1475056803,"201051344000890","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,568105.0,568105.0,2714,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056827,1057490.00
09/28/2016 06:00,2,0.000,ALERT,210.12,297.87,60.007,1475056803,"201051344000438","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,569540.6,569540.6,2717,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056829,1057491.00
09/28/2016 06:00,2,0.000,ALERT,210.12,297.57,59.970,1475056803,"201051344000417","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,560515.5,560515.5,2718,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056831,1057492.00
09/28/2016 06:00,2,0.000,ALERT,210.12,298.17,59.970,1475056803,"274151322000083","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,819882.2,819882.2,2705,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056833,1057493.00
09/28/2016 06:00,2,0.000,ALERT,210.57,298.77,59.959,1475056803,"274151322000076","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,875274.8,875274.8,2714,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056835,1057494.00
09/28/2016 06:00,2,0.000,ALERT,210.57,300.27,59.965,1475056803,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,559406.5,559406.5,2719,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056836,1057495.00
09/28/2016 06:00,2,0.000,ALERT,209.90,299.07,59.922,1475056803,"274151322000095","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,866436.3,866436.3,2717,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056838,1057496.00
09/28/2016 06:00,2,0.000,ALERT,210.35,299.07,59.965,1475056803,"201051344000988","219011344069620",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,538309.0,538309.0,2709,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056840,1057497.00
09/28/2016 06:00,2,0.000,ALERT,209.67,297.26,59.970,1475056803,"201051344001025","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,569803.0,569803.0,2713,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056842,1057498.00
09/28/2016 06:00,2,0.000,ALERT,210.35,299.07,59.991,1475056803,"201051344000458","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,566784.6,566784.6,2722,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056844,1057499.00
09/28/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1475056803,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,566076.2,566076.2,2730,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056846,1057500.00
09/28/2016 06:00,2,0.000,ALERT,210.35,298.17,59.970,1475056803,"201051344000685","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,568696.7,568696.7,2722,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056848,1057501.00
09/28/2016 06:00,2,0.000,ALERT,209.90,297.26,59.938,1475056803,"201051344000917","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,565623.7,565623.7,2718,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056849,1057502.00
09/28/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1475056803,"201051344001145","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,570845.6,570845.6,2720,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056851,1057503.00
09/28/2016 06:00,2,0.000,ALERT,210.12,297.26,59.959,1475056803,"201051344000651","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,564050.5,564050.5,2712,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056853,1057504.00
09/28/2016 06:00,2,0.000,ALERT,209.67,298.17,59.949,1475056803,"274151322000088","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,788927.1,788927.1,2697,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056855,1057505.00
09/28/2016 06:00,2,0.000,ALERT,210.57,297.57,59.959,1475056803,"274151322000068","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,681923.7,681923.7,2760,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056857,1057506.00
09/28/2016 06:00,2,0.000,ALERT,209.44,297.87,59.928,1475056803,"201051344001135","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,560200.9,560200.9,2708,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056858,1057507.00
09/28/2016 06:00,2,0.000,ALERT,210.57,300.27,59.954,1475056803,"201051344000594","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,571220.0,571220.0,2716,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056860,1057508.00
09/28/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1475056803,"201051344001203","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,568434.1,568434.1,2717,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056862,1057509.00
09/28/2016 06:00,2,0.000,ALERT,210.12,299.37,59.938,1475056803,"274151322000054","219011344069620",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,805126.1,805126.1,2692,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056864,1057510.00
09/28/2016 06:00,2,0.000,ALERT,211.03,299.07,59.991,1475056803,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,558478.4,558478.4,2720,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056866,1057511.00
09/28/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1475056803,"201051344001093","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,565000.4,565000.4,2721,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056867,1057512.00
09/28/2016 06:00,2,0.000,ALERT,210.57,299.07,59.944,1475056803,"201051344000900","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,575298.5,575298.5,2725,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056869,1057513.00
09/28/2016 06:00,2,0.000,ALERT,210.80,298.77,59.954,1475056803,"201051344000648","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,563916.9,563916.9,2715,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475056871,1057514.00
09/28/2016 06:00,2,0.000,ALERT,210.80,299.67,59.975,1475056803,"201051344000569","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,575259.9,575259.9,2718,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056873,1057515.00
09/28/2016 06:00,2,0.000,ALERT,210.57,299.37,59.917,1475056803,"201051344000983","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,567818.6,567818.6,2725,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056875,1057516.00
09/28/2016 06:00,2,0.000,ALERT,210.80,298.77,59.949,1475056803,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,559324.6,559324.6,2718,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056876,1057517.00
09/28/2016 06:00,2,0.000,ALERT,211.03,299.67,59.949,1475056803,"201051344000576","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,566895.8,566895.8,2723,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056878,1057518.00
09/28/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1475056803,"274151322000087","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,777135.2,777135.2,2732,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475056880,1057519.00
09/28/2016 06:15,2,0.000,ALERT,211.25,299.37,59.922,1475057703,"201051344000645","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,566361.2,566361.2,2723,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057705,1057520.00
09/28/2016 06:15,2,0.000,ALERT,210.12,299.07,59.949,1475057703,"274151322000085","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,804661.0,804661.0,2697,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057707,1057521.00
09/28/2016 06:15,2,0.000,ALERT,211.25,299.37,59.949,1475057703,"201051344000633","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,558004.5,558004.5,2723,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057709,1057522.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1475057703,"201051344000469","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,560644.1,560644.1,2726,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057711,1057523.00
09/28/2016 06:15,2,0.000,ALERT,210.35,299.07,59.954,1475057703,"201051344000646","219011344069620",0.00,13.00,0,295.76,305.08,0.0,0.0,0.000,561098.0,561098.0,2717,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057712,1057524.00
09/28/2016 06:15,2,0.000,ALERT,209.90,299.07,59.944,1475057703,"274151322000052","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,827443.5,827443.5,2704,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057714,1057525.00
09/28/2016 06:15,2,0.000,ALERT,211.03,299.67,59.970,1475057703,"201051344000585","219011344069620",0.00,13.30,0,295.46,305.38,0.0,0.0,0.000,571231.8,571231.8,2722,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057716,1057526.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.67,59.975,1475057703,"201051344001230","219011344069620",0.00,13.00,0,296.36,306.28,0.0,0.0,0.000,563982.5,563982.5,2725,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057718,1057527.00
09/28/2016 06:15,2,0.000,ALERT,211.25,300.27,59.975,1475057703,"201051344000582","219011344069620",0.00,12.30,0,296.96,305.98,0.0,0.0,0.000,556754.6,556754.6,2716,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057720,1057528.00
09/28/2016 06:15,2,0.000,ALERT,210.12,299.07,59.981,1475057703,"201051344000955","219011344069620",0.00,13.00,0,295.76,305.68,0.0,0.0,0.000,570864.4,570864.4,2715,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057722,1057529.00
09/28/2016 06:15,2,0.000,ALERT,210.12,298.47,59.954,1475057703,"274151322000094","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,681397.5,681397.5,2761,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057723,1057530.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.97,59.991,1475057703,"201051344000579","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,575091.0,575091.0,2714,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057725,1057531.00
09/28/2016 06:15,2,0.000,ALERT,210.35,299.97,59.949,1475057703,"201051344000890","219011344069620",0.00,13.30,0,296.66,306.88,0.0,0.0,0.000,568105.0,568105.0,2716,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057727,1057532.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.37,59.991,1475057703,"201051344000438","219011344069620",0.00,12.70,0,296.06,305.98,0.0,0.0,0.000,569540.6,569540.6,2719,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057729,1057533.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1475057703,"201051344000417","219011344069620",0.00,13.30,0,295.76,305.38,0.0,0.0,0.000,560515.5,560515.5,2720,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057730,1057534.00
09/28/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1475057703,"274151322000083","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,819882.2,819882.2,2707,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057732,1057535.00
09/28/2016 06:15,2,0.000,ALERT,210.57,298.77,59.970,1475057703,"274151322000076","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,875274.8,875274.8,2716,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057734,1057536.00
09/28/2016 06:15,2,0.000,ALERT,210.80,300.27,59.981,1475057703,"201051344000868","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,559406.5,559406.5,2721,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057736,1057537.00
09/28/2016 06:15,2,0.000,ALERT,210.12,299.67,59.975,1475057703,"274151322000095","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,866436.3,866436.3,2719,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057738,1057538.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1475057703,"201051344000988","219011344069620",0.00,13.00,0,294.86,301.77,0.0,0.0,0.000,538309.0,538309.0,2711,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057740,1057539.00
09/28/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1475057703,"201051344001025","219011344069620",0.00,12.70,0,295.76,305.98,0.0,0.0,0.000,569803.0,569803.0,2715,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057741,1057540.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.37,59.975,1475057703,"201051344000458","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,566784.6,566784.6,2724,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057743,1057541.00
09/28/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1475057703,"201051344000853","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,566076.2,566076.2,2732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057745,1057542.00
09/28/2016 06:15,2,0.000,ALERT,211.25,299.67,59.938,1475057703,"201051344000685","219011344069620",0.00,13.00,0,296.06,306.28,0.0,0.0,0.000,568696.7,568696.7,2724,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057747,1057543.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1475057703,"201051344000917","219011344069620",0.00,14.00,0,294.86,304.48,0.0,0.0,0.000,565623.7,565623.7,2720,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057749,1057544.00
09/28/2016 06:15,2,0.000,ALERT,211.03,299.97,59.928,1475057703,"201051344001145","219011344069620",0.00,12.70,0,296.66,306.88,0.0,0.0,0.000,570845.6,570845.6,2722,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057751,1057545.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.07,59.965,1475057703,"201051344000651","219011344069620",0.00,12.00,0,295.76,305.08,0.0,0.0,0.000,564050.5,564050.5,2714,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057753,1057546.00
09/28/2016 06:15,2,0.000,ALERT,209.90,298.77,59.975,1475057703,"274151322000088","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,788927.1,788927.1,2699,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057754,1057547.00
09/28/2016 06:15,2,0.000,ALERT,210.80,298.17,59.954,1475057703,"274151322000068","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,681923.7,681923.7,2762,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057756,1057548.00
09/28/2016 06:15,2,0.000,ALERT,210.35,299.37,60.002,1475057703,"201051344001135","219011344069620",0.00,12.70,0,296.36,305.98,0.0,0.0,0.000,560200.9,560200.9,2710,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057758,1057549.00
09/28/2016 06:15,2,0.000,ALERT,210.12,300.27,59.970,1475057703,"201051344000594","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,571220.0,571220.0,2718,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057760,1057550.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1475057703,"201051344001203","219011344069620",0.00,13.00,0,297.57,307.18,0.0,0.0,0.000,568434.1,568434.1,2719,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057762,1057551.00
09/28/2016 06:15,2,0.000,ALERT,209.90,299.37,59.954,1475057703,"274151322000054","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,805126.1,805126.1,2694,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057763,1057552.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.37,59.959,1475057703,"201051344000867","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,558478.4,558478.4,2722,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057765,1057553.00
09/28/2016 06:15,2,0.000,ALERT,210.57,299.37,59.986,1475057703,"201051344001093","219011344069620",0.00,13.70,0,297.26,305.38,0.0,0.0,0.000,565000.4,565000.4,2723,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475057767,1057554.00
09/28/2016 06:15,2,0.000,ALERT,210.35,299.37,59.922,1475057703,"201051344000900","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,575298.5,575298.5,2727,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057769,1057555.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.07,59.965,1475057703,"201051344000648","219011344069620",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,563916.9,563916.9,2717,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057771,1057556.00
09/28/2016 06:15,2,0.000,ALERT,210.80,300.57,59.917,1475057703,"201051344000569","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,575259.9,575259.9,2720,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057772,1057557.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.97,59.965,1475057703,"201051344000983","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,567818.6,567818.6,2727,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057774,1057558.00
09/28/2016 06:15,2,0.000,ALERT,210.80,299.67,59.922,1475057703,"201051344001158","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,559324.6,559324.6,2720,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057776,1057559.00
09/28/2016 06:15,2,0.000,ALERT,211.03,300.27,60.002,1475057703,"201051344000576","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,566895.8,566895.8,2725,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057778,1057560.00
09/28/2016 06:15,2,0.000,ALERT,210.35,298.47,59.981,1475057703,"274151322000087","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,777135.2,777135.2,2734,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475057779,1057561.00
09/28/2016 06:30,2,0.000,ALERT,211.93,301.17,59.970,1475058603,"201051344000645","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,566361.2,566361.2,2725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058605,1057562.00
09/28/2016 06:30,2,0.000,ALERT,211.03,300.27,59.959,1475058603,"274151322000085","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,804661.0,804661.0,2699,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058607,1057563.00
09/28/2016 06:30,2,0.000,ALERT,212.16,301.17,59.965,1475058603,"201051344000633","219011344069620",0.00,12.70,0,295.76,302.37,0.0,0.0,0.000,558004.5,558004.5,2725,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058609,1057564.00
09/28/2016 06:30,2,0.000,ALERT,211.70,301.17,59.970,1475058603,"201051344000469","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,560644.1,560644.1,2728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058611,1057565.00
09/28/2016 06:30,2,0.000,ALERT,210.57,299.37,59.959,1475058603,"201051344000646","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,561098.0,561098.0,2719,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058613,1057566.00
09/28/2016 06:30,2,0.000,ALERT,210.80,300.57,60.012,1475058603,"274151322000052","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,827443.5,827443.5,2706,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058615,1057567.00
09/28/2016 06:30,2,0.000,ALERT,210.80,299.67,59.975,1475058603,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,571231.8,571231.8,2724,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058616,1057568.00
09/28/2016 06:30,2,0.000,ALERT,210.57,299.37,59.965,1475058603,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,563982.5,563982.5,2727,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058618,1057569.00
09/28/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1475058603,"201051344000582","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,556754.6,556754.6,2718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058620,1057570.00
09/28/2016 06:30,2,0.000,ALERT,210.12,298.77,59.965,1475058603,"201051344000955","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,570864.4,570864.4,2717,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058622,1057571.00
09/28/2016 06:30,2,0.000,ALERT,211.03,299.37,59.954,1475058603,"274151322000094","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,681397.5,681397.5,2763,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058623,1057572.00
09/28/2016 06:30,2,0.000,ALERT,211.48,301.17,59.912,1475058603,"201051344000579","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,575091.0,575091.0,2716,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058625,1057573.00
09/28/2016 06:30,2,0.000,ALERT,210.57,299.67,60.007,1475058603,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,568105.0,568105.0,2718,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058627,1057574.00
09/28/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1475058603,"201051344000438","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,569540.6,569540.6,2721,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058629,1057575.00
09/28/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1475058603,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,560515.5,560515.5,2722,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058631,1057576.00
09/28/2016 06:30,2,0.000,ALERT,211.03,299.97,59.949,1475058603,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,819882.2,819882.2,2709,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058633,1057577.00
09/28/2016 06:30,2,0.000,ALERT,211.48,300.27,59.938,1475058603,"274151322000076","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,875274.8,875274.8,2718,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058635,1057578.00
09/28/2016 06:30,2,0.000,ALERT,211.48,301.77,59.949,1475058603,"201051344000868","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,559406.5,559406.5,2723,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058637,1057579.00
09/28/2016 06:30,2,0.000,ALERT,210.80,300.87,59.949,1475058603,"274151322000095","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,866436.3,866436.3,2721,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058638,1057580.00
09/28/2016 06:30,2,0.000,ALERT,211.48,300.87,59.954,1475058603,"201051344000988","219011344069620",0.00,13.00,0,295.16,302.37,0.0,0.0,0.000,538309.0,538309.0,2713,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058640,1057581.00
09/28/2016 06:30,2,0.000,ALERT,210.57,298.47,59.949,1475058603,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,569803.0,569803.0,2717,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058642,1057582.00
09/28/2016 06:30,2,0.000,ALERT,211.48,301.17,59.938,1475058603,"201051344000458","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,566784.6,566784.6,2726,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058644,1057583.00
09/28/2016 06:30,2,0.000,ALERT,212.16,301.17,59.922,1475058603,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,566076.2,566076.2,2734,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058646,1057584.00
09/28/2016 06:30,2,0.000,ALERT,211.03,299.37,59.949,1475058603,"201051344000685","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,568696.7,568696.7,2726,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058648,1057585.00
09/28/2016 06:30,2,0.000,ALERT,210.80,298.77,59.938,1475058603,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,565623.7,565623.7,2722,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058649,1057586.00
09/28/2016 06:30,2,0.000,ALERT,211.25,299.67,59.954,1475058603,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,570845.6,570845.6,2724,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058651,1057587.00
09/28/2016 06:30,2,0.000,ALERT,210.80,298.47,59.944,1475058603,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,564050.5,564050.5,2716,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058653,1057588.00
09/28/2016 06:30,2,0.000,ALERT,210.57,299.37,59.907,1475058603,"274151322000088","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,788927.1,788927.1,2701,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058655,1057589.00
09/28/2016 06:30,2,0.000,ALERT,211.48,298.77,59.975,1475058603,"274151322000068","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,681923.7,681923.7,2764,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058657,1057590.00
09/28/2016 06:30,2,0.000,ALERT,210.35,299.07,59.949,1475058603,"201051344001135","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,560200.9,560200.9,2712,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058658,1057591.00
09/28/2016 06:30,2,0.000,ALERT,211.25,301.77,59.949,1475058603,"201051344000594","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,571220.0,571220.0,2720,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058660,1057592.00
09/28/2016 06:30,2,0.000,ALERT,210.80,298.77,59.944,1475058603,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,568434.1,568434.1,2721,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058662,1057593.00
09/28/2016 06:30,2,0.000,ALERT,210.80,300.27,59.975,1475058603,"274151322000054","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,805126.1,805126.1,2696,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058664,1057594.00
09/28/2016 06:30,2,0.000,ALERT,211.70,300.87,59.954,1475058603,"201051344000867","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,558478.4,558478.4,2724,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058666,1057595.00
09/28/2016 06:30,2,0.000,ALERT,210.57,299.07,59.959,1475058603,"201051344001093","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,565000.4,565000.4,2725,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058668,1057596.00
09/28/2016 06:30,2,0.000,ALERT,211.25,300.87,59.954,1475058603,"201051344000900","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,575298.5,575298.5,2729,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475058670,1057597.00
09/28/2016 06:30,2,0.000,ALERT,211.70,300.57,59.975,1475058603,"201051344000648","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,563916.9,563916.9,2719,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058672,1057598.00
09/28/2016 06:30,2,0.000,ALERT,211.48,301.47,59.949,1475058603,"201051344000569","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,575259.9,575259.9,2722,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058673,1057599.00
09/28/2016 06:30,2,0.000,ALERT,211.48,301.47,59.959,1475058603,"201051344000983","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,567818.6,567818.6,2729,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058675,1057600.00
09/28/2016 06:30,2,0.000,ALERT,211.48,300.57,59.917,1475058603,"201051344001158","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,559324.6,559324.6,2722,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058677,1057601.00
09/28/2016 06:30,2,0.000,ALERT,211.93,301.47,59.965,1475058603,"201051344000576","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,566895.8,566895.8,2727,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058679,1057602.00
09/28/2016 06:30,2,0.000,ALERT,211.03,299.97,59.949,1475058603,"274151322000087","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,777135.2,777135.2,2736,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475058681,1057603.00
09/28/2016 06:45,2,0.000,ALERT,211.25,299.67,59.986,1475059503,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,566361.2,566361.2,2727,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059505,1057604.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.77,59.944,1475059503,"274151322000085","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,804661.0,804661.0,2701,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059507,1057605.00
09/28/2016 06:45,2,0.000,ALERT,211.25,299.07,59.949,1475059503,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,558004.5,558004.5,2727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059509,1057606.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.67,59.949,1475059503,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,560644.1,560644.1,2730,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059511,1057607.00
09/28/2016 06:45,2,0.000,ALERT,209.90,298.17,59.954,1475059503,"201051344000646","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,561098.0,561098.0,2721,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059512,1057608.00
09/28/2016 06:45,2,0.000,ALERT,209.90,298.17,59.944,1475059503,"274151322000052","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,827443.5,827443.5,2708,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059514,1057609.00
09/28/2016 06:45,2,0.000,ALERT,210.57,299.07,59.959,1475059503,"201051344000585","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,571231.8,571231.8,2726,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059516,1057610.00
09/28/2016 06:45,2,0.000,ALERT,210.35,299.07,59.954,1475059503,"201051344001230","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,563982.5,563982.5,2729,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059518,1057611.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.37,59.954,1475059503,"201051344000582","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,556754.6,556754.6,2720,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059520,1057612.00
09/28/2016 06:45,2,0.000,ALERT,209.90,298.47,59.959,1475059503,"201051344000955","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,570864.4,570864.4,2719,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059522,1057613.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.47,59.965,1475059503,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,681397.5,681397.5,2765,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059523,1057614.00
09/28/2016 06:45,2,0.000,ALERT,210.57,299.97,59.959,1475059503,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,575091.0,575091.0,2718,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059525,1057615.00
09/28/2016 06:45,2,0.000,ALERT,210.12,299.07,59.959,1475059503,"201051344000890","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,568105.0,568105.0,2720,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059527,1057616.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.47,59.917,1475059503,"201051344000438","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,569540.6,569540.6,2723,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059529,1057617.00
09/28/2016 06:45,2,0.000,ALERT,210.57,298.17,59.959,1475059503,"201051344000417","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,560515.5,560515.5,2724,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059531,1057618.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.77,59.949,1475059503,"274151322000083","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,819882.2,819882.2,2711,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059533,1057619.00
09/28/2016 06:45,2,0.000,ALERT,210.57,298.77,59.954,1475059503,"274151322000076","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,875274.8,875274.8,2720,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059534,1057620.00
09/28/2016 06:45,2,0.000,ALERT,210.80,300.27,59.959,1475059503,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,559406.5,559406.5,2725,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059536,1057621.00
09/28/2016 06:45,2,0.000,ALERT,210.12,299.37,59.949,1475059503,"274151322000095","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,866436.3,866436.3,2723,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059538,1057622.00
09/28/2016 06:45,2,0.000,ALERT,210.35,299.37,59.944,1475059503,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,538309.0,538309.0,2715,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059540,1057623.00
09/28/2016 06:45,2,0.000,ALERT,210.12,298.17,59.959,1475059503,"201051344001025","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,569803.0,569803.0,2719,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059542,1057624.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.67,59.959,1475059503,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,566784.6,566784.6,2728,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059543,1057625.00
09/28/2016 06:45,2,0.000,ALERT,211.25,299.67,59.959,1475059503,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,566076.2,566076.2,2736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059545,1057626.00
09/28/2016 06:45,2,0.000,ALERT,210.57,298.77,59.954,1475059503,"201051344000685","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,568696.7,568696.7,2728,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059547,1057627.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.17,59.944,1475059503,"201051344000917","219011344069620",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,565623.7,565623.7,2724,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059549,1057628.00
09/28/2016 06:45,2,0.000,ALERT,210.57,298.77,59.959,1475059503,"201051344001145","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,570845.6,570845.6,2726,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059551,1057629.00
