ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1475059503,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,564050.5,564050.5,2718,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059552,1057630.00
09/28/2016 06:45,2,0.000,ALERT,209.90,298.17,59.933,1475059503,"274151322000088","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,788927.1,788927.1,2703,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059554,1057631.00
09/28/2016 06:45,2,0.000,ALERT,210.80,298.17,59.959,1475059503,"274151322000068","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,681923.7,681923.7,2766,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059556,1057632.00
09/28/2016 06:45,2,0.000,ALERT,210.12,298.47,59.965,1475059503,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,560200.9,560200.9,2714,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059558,1057633.00
09/28/2016 06:45,2,0.000,ALERT,210.57,300.27,59.965,1475059503,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,571220.0,571220.0,2722,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059559,1057634.00
09/28/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1475059503,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,568434.1,568434.1,2723,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059561,1057635.00
09/28/2016 06:45,2,0.000,ALERT,209.90,298.77,59.959,1475059503,"274151322000054","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,805126.1,805126.1,2698,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059563,1057636.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.37,59.965,1475059503,"201051344000867","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,558478.4,558478.4,2726,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059565,1057637.00
09/28/2016 06:45,2,0.000,ALERT,210.35,298.77,59.965,1475059503,"201051344001093","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,565000.4,565000.4,2727,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059567,1057638.00
09/28/2016 06:45,2,0.000,ALERT,210.57,299.37,60.002,1475059503,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,575298.5,575298.5,2731,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059568,1057639.00
09/28/2016 06:45,2,0.000,ALERT,210.80,298.77,59.996,1475059503,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,563916.9,563916.9,2721,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059570,1057640.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.97,59.959,1475059503,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,575259.9,575259.9,2724,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059572,1057641.00
09/28/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1475059503,"201051344000983","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,567818.6,567818.6,2731,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475059574,1057642.00
09/28/2016 06:45,2,0.000,ALERT,210.80,299.37,59.970,1475059503,"201051344001158","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,559324.6,559324.6,2724,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059576,1057643.00
09/28/2016 06:45,2,0.000,ALERT,211.25,300.27,59.970,1475059503,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,566895.8,566895.8,2729,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059577,1057644.00
09/28/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1475059503,"274151322000087","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,777135.2,777135.2,2738,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475059579,1057645.00
09/28/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1475060403,"201051344000645","219011344069620",0.00,13.30,0,297.57,303.58,0.0,0.0,0.000,566361.2,566361.2,2729,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060405,1057646.00
09/28/2016 07:00,2,0.000,ALERT,210.80,299.37,59.970,1475060403,"274151322000085","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,804661.0,804661.0,2703,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060407,1057647.00
09/28/2016 07:00,2,0.000,ALERT,212.16,300.57,59.975,1475060403,"201051344000633","219011344069620",0.00,12.70,0,295.76,303.88,0.0,0.0,0.000,558004.5,558004.5,2729,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060409,1057648.00
09/28/2016 07:00,2,0.000,ALERT,211.70,300.87,59.970,1475060403,"201051344000469","219011344069620",0.00,12.30,0,296.66,303.28,0.0,0.0,0.000,560644.1,560644.1,2732,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060410,1057649.00
09/28/2016 07:00,2,0.000,ALERT,210.80,299.67,59.970,1475060403,"201051344000646","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,561098.0,561098.0,2723,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060412,1057650.00
09/28/2016 07:00,2,0.000,ALERT,210.12,299.67,59.975,1475060403,"274151322000052","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,827443.5,827443.5,2710,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060414,1057651.00
09/28/2016 07:00,2,0.000,ALERT,211.25,299.97,59.933,1475060403,"201051344000585","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,571231.8,571231.8,2728,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060416,1057652.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.97,59.970,1475060403,"201051344001230","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,563982.5,563982.5,2731,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060418,1057653.00
09/28/2016 07:00,2,0.000,ALERT,211.70,300.57,60.007,1475060403,"201051344000582","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,556754.6,556754.6,2722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060419,1057654.00
09/28/2016 07:00,2,0.000,ALERT,210.57,299.37,59.970,1475060403,"201051344000955","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,570864.4,570864.4,2721,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060421,1057655.00
09/28/2016 07:00,2,0.000,ALERT,210.80,298.77,59.965,1475060403,"274151322000094","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,681397.5,681397.5,2767,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060423,1057656.00
09/28/2016 07:00,2,0.000,ALERT,211.48,300.87,59.970,1475060403,"201051344000579","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,575091.0,575091.0,2720,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060425,1057657.00
09/28/2016 07:00,2,0.000,ALERT,211.03,300.27,59.965,1475060403,"201051344000890","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,568105.0,568105.0,2722,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060427,1057658.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.67,59.928,1475060403,"201051344000438","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,569540.6,569540.6,2725,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060429,1057659.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.07,59.975,1475060403,"201051344000417","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,560515.5,560515.5,2726,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060430,1057660.00
09/28/2016 07:00,2,0.000,ALERT,210.57,299.67,59.981,1475060403,"274151322000083","219011344069620",0.00,13.70,0,296.96,305.08,0.0,0.0,0.000,819882.2,819882.2,2713,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060432,1057661.00
09/28/2016 07:00,2,0.000,ALERT,211.25,299.37,59.996,1475060403,"274151322000076","219011344069620",0.00,13.70,0,296.66,304.48,0.0,0.0,0.000,875274.8,875274.8,2722,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060434,1057662.00
09/28/2016 07:00,2,0.000,ALERT,211.03,300.87,59.970,1475060403,"201051344000868","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,559406.5,559406.5,2727,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060436,1057663.00
09/28/2016 07:00,2,0.000,ALERT,210.35,299.97,59.959,1475060403,"274151322000095","219011344069620",0.00,13.30,0,297.57,305.38,0.0,0.0,0.000,866436.3,866436.3,2725,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060438,1057664.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.97,59.970,1475060403,"201051344000988","219011344069620",0.00,13.00,0,295.16,303.58,0.0,0.0,0.000,538309.0,538309.0,2717,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060440,1057665.00
09/28/2016 07:00,2,0.000,ALERT,210.80,298.77,60.002,1475060403,"201051344001025","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,569803.0,569803.0,2721,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060442,1057666.00
09/28/2016 07:00,2,0.000,ALERT,211.25,300.27,59.975,1475060403,"201051344000458","219011344069620",0.00,13.70,0,297.87,303.88,0.0,0.0,0.000,566784.6,566784.6,2730,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060443,1057667.00
09/28/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1475060403,"201051344000853","219011344069620",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,566076.2,566076.2,2738,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060445,1057668.00
09/28/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1475060403,"201051344000685","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,568696.7,568696.7,2730,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060447,1057669.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1475060403,"201051344000917","219011344069620",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,565623.7,565623.7,2726,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060449,1057670.00
09/28/2016 07:00,2,0.000,ALERT,211.25,299.67,59.975,1475060403,"201051344001145","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,570845.6,570845.6,2728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060451,1057671.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1475060403,"201051344000651","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,564050.5,564050.5,2720,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060453,1057672.00
09/28/2016 07:00,2,0.000,ALERT,210.12,298.77,59.970,1475060403,"274151322000088","219011344069620",0.00,14.00,0,296.36,304.48,0.0,0.0,0.000,788927.1,788927.1,2705,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060455,1057673.00
09/28/2016 07:00,2,0.000,ALERT,211.25,298.47,59.965,1475060403,"274151322000068","219011344069620",0.00,14.30,0,296.06,303.58,0.0,0.0,0.000,681923.7,681923.7,2768,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060456,1057674.00
09/28/2016 07:00,2,0.000,ALERT,210.80,299.37,59.975,1475060403,"201051344001135","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,560200.9,560200.9,2716,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060458,1057675.00
09/28/2016 07:00,2,0.000,ALERT,211.03,301.17,59.938,1475060403,"201051344000594","219011344069620",0.00,13.00,0,297.26,304.78,0.0,0.0,0.000,571220.0,571220.0,2724,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060460,1057676.00
09/28/2016 07:00,2,0.000,ALERT,211.03,299.37,59.986,1475060403,"201051344001203","219011344069620",0.00,13.00,0,296.36,302.98,0.0,0.0,0.000,568434.1,568434.1,2725,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060462,1057677.00
09/28/2016 07:00,2,0.000,ALERT,210.57,300.27,59.970,1475060403,"274151322000054","219011344069620",0.00,14.30,0,296.66,304.78,0.0,0.0,0.000,805126.1,805126.1,2700,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060463,1057678.00
09/28/2016 07:00,2,0.000,ALERT,211.48,299.67,59.970,1475060403,"201051344000867","219011344069620",0.00,13.70,0,296.96,303.88,0.0,0.0,0.000,558478.4,558478.4,2728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060465,1057679.00
09/28/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1475060403,"201051344001093","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,565000.4,565000.4,2729,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060467,1057680.00
09/28/2016 07:00,2,0.000,ALERT,211.25,300.27,59.970,1475060403,"201051344000900","219011344069620",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,575298.5,575298.5,2733,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475060469,1057681.00
09/28/2016 07:00,2,0.000,ALERT,211.48,299.37,59.959,1475060403,"201051344000648","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,563916.9,563916.9,2723,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060471,1057682.00
09/28/2016 07:00,2,0.000,ALERT,211.25,300.87,59.965,1475060403,"201051344000569","219011344069620",0.00,13.00,0,298.17,304.18,0.0,0.0,0.000,575259.9,575259.9,2726,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060473,1057683.00
09/28/2016 07:00,2,0.000,ALERT,211.25,300.27,59.970,1475060403,"201051344000983","219011344069620",0.00,13.00,0,297.57,303.88,0.0,0.0,0.000,567818.6,567818.6,2733,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060475,1057684.00
09/28/2016 07:00,2,0.000,ALERT,211.48,300.27,59.922,1475060403,"201051344001158","219011344069620",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,559324.6,559324.6,2726,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060477,1057685.00
09/28/2016 07:00,2,0.000,ALERT,211.93,300.87,59.965,1475060403,"201051344000576","219011344069620",0.00,12.70,0,297.57,304.18,0.0,0.0,0.000,566895.8,566895.8,2731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060478,1057686.00
09/28/2016 07:00,2,0.000,ALERT,210.80,298.77,59.959,1475060403,"274151322000087","219011344069620",0.00,14.30,0,296.06,304.18,0.0,0.0,0.000,777135.2,777135.2,2740,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475060480,1057687.00
09/28/2016 07:15,2,0.000,ALERT,211.48,299.37,59.991,1475061303,"201051344000645","219011344069620",0.00,13.00,0,297.57,305.08,0.0,0.0,0.000,566361.2,566361.2,2731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061305,1057688.00
09/28/2016 07:15,2,0.000,ALERT,210.12,296.96,59.981,1475061303,"274151322000085","219011344069620",0.00,13.70,0,296.36,304.18,0.0,0.0,0.000,804661.0,804661.0,2705,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061307,1057689.00
09/28/2016 07:15,2,0.000,ALERT,211.48,299.07,59.991,1475061303,"201051344000633","219011344069620",0.00,12.30,0,295.76,304.48,0.0,0.0,0.000,558004.5,558004.5,2731,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061308,1057690.00
09/28/2016 07:15,2,0.000,ALERT,211.03,299.37,60.007,1475061303,"201051344000469","219011344069620",0.00,12.00,0,296.66,304.18,0.0,0.0,0.000,560644.1,560644.1,2734,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061311,1057691.00
09/28/2016 07:15,2,0.000,ALERT,209.90,297.57,60.012,1475061303,"201051344000646","219011344069620",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,561098.0,561098.0,2725,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061312,1057692.00
09/28/2016 07:15,2,0.000,ALERT,209.90,297.87,59.991,1475061303,"274151322000052","219011344069620",0.00,13.70,0,296.06,305.08,0.0,0.0,0.000,827443.5,827443.5,2712,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061314,1057693.00
09/28/2016 07:15,2,0.000,ALERT,210.57,297.87,59.970,1475061303,"201051344000585","219011344069620",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,571231.8,571231.8,2730,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061316,1057694.00
09/28/2016 07:15,2,0.000,ALERT,210.12,298.17,59.996,1475061303,"201051344001230","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,563982.5,563982.5,2733,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061318,1057695.00
09/28/2016 07:15,2,0.000,ALERT,210.80,298.47,59.991,1475061303,"201051344000582","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,556754.6,556754.6,2724,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061320,1057696.00
09/28/2016 07:15,2,0.000,ALERT,209.90,297.87,60.007,1475061303,"201051344000955","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,570864.4,570864.4,2723,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061321,1057697.00
09/28/2016 07:15,2,0.000,ALERT,210.12,296.66,59.986,1475061303,"274151322000094","219011344069620",0.00,13.00,0,296.06,303.88,0.0,0.0,0.000,681397.5,681397.5,2769,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061323,1057698.00
09/28/2016 07:15,2,0.000,ALERT,210.80,299.67,60.002,1475061303,"201051344000579","219011344069620",0.00,13.00,0,298.17,305.38,0.0,0.0,0.000,575091.0,575091.0,2722,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061325,1057699.00
09/28/2016 07:15,2,0.000,ALERT,210.12,298.17,60.039,1475061303,"201051344000890","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,568105.0,568105.0,2724,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061327,1057700.00
09/28/2016 07:15,2,0.000,ALERT,210.35,297.87,60.002,1475061303,"201051344000438","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,569540.6,569540.6,2727,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061329,1057701.00
09/28/2016 07:15,2,0.000,ALERT,210.57,297.26,59.996,1475061303,"201051344000417","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,560515.5,560515.5,2728,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061330,1057702.00
09/28/2016 07:15,2,0.000,ALERT,210.35,297.87,59.959,1475061303,"274151322000083","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,819882.2,819882.2,2715,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061332,1057703.00
09/28/2016 07:15,2,0.000,ALERT,210.80,297.57,59.996,1475061303,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,875274.8,875274.8,2724,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061334,1057704.00
09/28/2016 07:15,2,0.000,ALERT,210.80,299.97,60.023,1475061303,"201051344000868","219011344069620",0.00,12.70,0,298.17,305.98,0.0,0.0,0.000,559406.5,559406.5,2729,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061336,1057705.00
09/28/2016 07:15,2,0.000,ALERT,210.35,298.47,60.012,1475061303,"274151322000095","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,866436.3,866436.3,2727,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061338,1057706.00
09/28/2016 07:15,2,0.000,ALERT,210.57,299.07,60.034,1475061303,"201051344000988","219011344069620",0.00,12.70,0,295.16,304.18,0.0,0.0,0.000,538309.0,538309.0,2719,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061340,1057707.00
09/28/2016 07:15,2,0.000,ALERT,209.90,296.96,59.981,1475061303,"201051344001025","219011344069620",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,569803.0,569803.0,2723,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061342,1057708.00
09/28/2016 07:15,2,0.000,ALERT,210.80,299.67,60.023,1475061303,"201051344000458","219011344069620",0.00,13.70,0,297.57,305.38,0.0,0.0,0.000,566784.6,566784.6,2732,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061343,1057709.00
09/28/2016 07:15,2,0.000,ALERT,211.48,299.37,60.012,1475061303,"201051344000853","219011344069620",0.00,12.70,0,297.57,305.38,0.0,0.0,0.000,566076.2,566076.2,2740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061345,1057710.00
09/28/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1475061303,"201051344000685","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,568696.7,568696.7,2732,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061347,1057711.00
09/28/2016 07:15,2,0.000,ALERT,210.35,297.57,60.002,1475061303,"201051344000917","219011344069620",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,565623.7,565623.7,2728,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061349,1057712.00
09/28/2016 07:15,2,0.000,ALERT,210.57,298.17,60.002,1475061303,"201051344001145","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,570845.6,570845.6,2730,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061351,1057713.00
09/28/2016 07:15,2,0.000,ALERT,210.57,297.57,60.007,1475061303,"201051344000651","219011344069620",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,564050.5,564050.5,2722,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061352,1057714.00
09/28/2016 07:15,2,0.000,ALERT,209.67,297.57,60.023,1475061303,"274151322000088","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,788927.1,788927.1,2707,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061354,1057715.00
09/28/2016 07:15,2,0.000,ALERT,210.80,296.96,59.975,1475061303,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,681923.7,681923.7,2770,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061356,1057716.00
09/28/2016 07:15,2,0.000,ALERT,210.12,297.87,60.012,1475061303,"201051344001135","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,560200.9,560200.9,2718,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061358,1057717.00
09/28/2016 07:15,2,0.000,ALERT,210.57,299.97,60.002,1475061303,"201051344000594","219011344069620",0.00,13.00,0,297.57,305.38,0.0,0.0,0.000,571220.0,571220.0,2726,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061359,1057718.00
09/28/2016 07:15,2,0.000,ALERT,210.35,297.57,60.034,1475061303,"201051344001203","219011344069620",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,568434.1,568434.1,2727,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061361,1057719.00
09/28/2016 07:15,2,0.000,ALERT,209.90,297.87,59.996,1475061303,"274151322000054","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,805126.1,805126.1,2702,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061363,1057720.00
09/28/2016 07:15,2,0.000,ALERT,211.25,299.07,60.007,1475061303,"201051344000867","219011344069620",0.00,13.30,0,297.26,305.38,0.0,0.0,0.000,558478.4,558478.4,2730,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061365,1057721.00
09/28/2016 07:15,2,0.000,ALERT,210.35,298.17,60.034,1475061303,"201051344001093","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,565000.4,565000.4,2731,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061367,1057722.00
09/28/2016 07:15,2,0.000,ALERT,210.57,299.07,60.012,1475061303,"201051344000900","219011344069620",0.00,12.70,0,297.26,304.48,0.0,0.0,0.000,575298.5,575298.5,2735,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061369,1057723.00
09/28/2016 07:15,2,0.000,ALERT,211.03,298.47,60.002,1475061303,"201051344000648","219011344069620",0.00,12.30,0,296.96,305.38,0.0,0.0,0.000,563916.9,563916.9,2725,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061370,1057724.00
09/28/2016 07:15,2,0.000,ALERT,211.03,299.97,60.012,1475061303,"201051344000569","219011344069620",0.00,13.00,0,298.17,305.68,0.0,0.0,0.000,575259.9,575259.9,2728,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061372,1057725.00
09/28/2016 07:15,2,0.000,ALERT,210.80,299.67,60.012,1475061303,"201051344000983","219011344069620",0.00,13.00,0,297.87,305.38,0.0,0.0,0.000,567818.6,567818.6,2735,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061374,1057726.00
09/28/2016 07:15,2,0.000,ALERT,210.80,298.77,60.012,1475061303,"201051344001158","219011344069620",0.00,12.30,0,296.96,303.88,0.0,0.0,0.000,559324.6,559324.6,2728,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475061376,1057727.00
09/28/2016 07:15,2,0.000,ALERT,211.25,299.67,60.012,1475061303,"201051344000576","219011344069620",0.00,12.70,0,297.87,304.78,0.0,0.0,0.000,566895.8,566895.8,2733,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061378,1057728.00
09/28/2016 07:15,2,0.000,ALERT,210.12,296.36,60.002,1475061303,"274151322000087","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,777135.2,777135.2,2742,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475061379,1057729.00
09/28/2016 07:30,2,0.000,ALERT,211.48,298.77,60.007,1475062203,"201051344000645","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,566361.2,566361.2,2733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062205,1057730.00
09/28/2016 07:30,2,0.000,ALERT,210.35,297.57,59.970,1475062203,"274151322000085","219011344069620",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,804661.0,804661.0,2707,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062207,1057731.00
09/28/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1475062203,"201051344000633","219011344069620",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,558004.5,558004.5,2733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062209,1057732.00
09/28/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1475062203,"201051344000469","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,560644.1,560644.1,2736,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062211,1057733.00
09/28/2016 07:30,2,0.000,ALERT,210.12,297.26,59.970,1475062203,"201051344000646","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,561098.0,561098.0,2727,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062213,1057734.00
09/28/2016 07:30,2,0.000,ALERT,209.90,297.57,59.965,1475062203,"274151322000052","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,827443.5,827443.5,2714,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062214,1057735.00
09/28/2016 07:30,2,0.000,ALERT,210.57,297.87,59.965,1475062203,"201051344000585","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,571231.8,571231.8,2732,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062217,1057736.00
09/28/2016 07:30,2,0.000,ALERT,210.35,298.17,59.965,1475062203,"201051344001230","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,563982.5,563982.5,2735,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062219,1057737.00
09/28/2016 07:30,2,0.000,ALERT,210.80,298.47,59.975,1475062203,"201051344000582","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,556754.6,556754.6,2726,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062220,1057738.00
09/28/2016 07:30,2,0.000,ALERT,209.90,297.57,59.981,1475062203,"201051344000955","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,570864.4,570864.4,2725,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062222,1057739.00
09/28/2016 07:30,2,0.000,ALERT,210.12,296.66,59.959,1475062203,"274151322000094","219011344069620",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,681397.5,681397.5,2771,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062224,1057740.00
09/28/2016 07:30,2,0.000,ALERT,210.80,299.67,59.970,1475062203,"201051344000579","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,575091.0,575091.0,2724,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062226,1057741.00
09/28/2016 07:30,2,0.000,ALERT,210.12,297.57,59.975,1475062203,"201051344000890","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,568105.0,568105.0,2726,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062228,1057742.00
09/28/2016 07:30,2,0.000,ALERT,210.35,297.26,59.975,1475062203,"201051344000438","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,569540.6,569540.6,2729,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062229,1057743.00
09/28/2016 07:30,2,0.000,ALERT,210.35,296.66,59.944,1475062203,"201051344000417","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,560515.5,560515.5,2730,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062231,1057744.00
09/28/2016 07:30,2,0.000,ALERT,210.35,298.47,59.975,1475062203,"274151322000083","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,819882.2,819882.2,2717,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062233,1057745.00
09/28/2016 07:30,2,0.000,ALERT,210.80,296.96,59.965,1475062203,"274151322000076","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,875274.8,875274.8,2726,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062235,1057746.00
09/28/2016 07:30,2,0.000,ALERT,210.80,299.67,59.970,1475062203,"201051344000868","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,559406.5,559406.5,2731,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062237,1057747.00
09/28/2016 07:30,2,0.000,ALERT,210.12,298.77,59.970,1475062203,"274151322000095","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,866436.3,866436.3,2729,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062238,1057748.00
09/28/2016 07:30,2,0.000,ALERT,210.57,298.77,59.970,1475062203,"201051344000988","219011344069620",0.00,12.70,0,293.96,300.87,0.0,0.0,0.000,538309.0,538309.0,2721,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062240,1057749.00
09/28/2016 07:30,2,0.000,ALERT,210.12,296.96,59.970,1475062203,"201051344001025","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,569803.0,569803.0,2725,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062242,1057750.00
09/28/2016 07:30,2,0.000,ALERT,210.57,299.07,59.965,1475062203,"201051344000458","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,566784.6,566784.6,2734,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062244,1057751.00
09/28/2016 07:30,2,0.000,ALERT,211.25,299.07,59.965,1475062203,"201051344000853","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,566076.2,566076.2,2742,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062246,1057752.00
09/28/2016 07:30,2,0.000,ALERT,210.57,297.57,59.970,1475062203,"201051344000685","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,568696.7,568696.7,2734,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062247,1057753.00
09/28/2016 07:30,2,0.000,ALERT,210.35,297.26,59.949,1475062203,"201051344000917","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,565623.7,565623.7,2730,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062249,1057754.00
09/28/2016 07:30,2,0.000,ALERT,210.35,297.87,59.959,1475062203,"201051344001145","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,570845.6,570845.6,2732,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062251,1057755.00
09/28/2016 07:30,2,0.000,ALERT,210.35,296.96,59.970,1475062203,"201051344000651","219011344069620",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,564050.5,564050.5,2724,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062253,1057756.00
09/28/2016 07:30,2,0.000,ALERT,209.67,297.26,59.975,1475062203,"274151322000088","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,788927.1,788927.1,2709,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062255,1057757.00
09/28/2016 07:30,2,0.000,ALERT,210.80,296.96,60.007,1475062203,"274151322000068","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,681923.7,681923.7,2772,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062257,1057758.00
09/28/2016 07:30,2,0.000,ALERT,209.90,297.57,59.944,1475062203,"201051344001135","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,560200.9,560200.9,2720,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062258,1057759.00
09/28/2016 07:30,2,0.000,ALERT,210.57,299.97,59.975,1475062203,"201051344000594","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,571220.0,571220.0,2728,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062260,1057760.00
09/28/2016 07:30,2,0.000,ALERT,210.35,297.57,59.938,1475062203,"201051344001203","219011344069620",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,568434.1,568434.1,2729,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062262,1057761.00
09/28/2016 07:30,2,0.000,ALERT,210.12,298.17,59.991,1475062203,"274151322000054","219011344069620",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,805126.1,805126.1,2704,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062264,1057762.00
09/28/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1475062203,"201051344000867","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,558478.4,558478.4,2732,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062266,1057763.00
09/28/2016 07:30,2,0.000,ALERT,209.90,297.26,60.007,1475062203,"201051344001093","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,565000.4,565000.4,2733,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062267,1057764.00
09/28/2016 07:30,2,0.000,ALERT,210.57,299.07,59.970,1475062203,"201051344000900","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,575298.5,575298.5,2737,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062269,1057765.00
09/28/2016 07:30,2,0.000,ALERT,211.03,298.47,59.965,1475062203,"201051344000648","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,563916.9,563916.9,2727,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062271,1057766.00
09/28/2016 07:30,2,0.000,ALERT,211.03,299.97,60.007,1475062203,"201051344000569","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,575259.9,575259.9,2730,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062273,1057767.00
09/28/2016 07:30,2,0.000,ALERT,210.80,299.07,59.959,1475062203,"201051344000983","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,567818.6,567818.6,2737,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062274,1057768.00
09/28/2016 07:30,2,0.000,ALERT,210.57,298.47,59.975,1475062203,"201051344001158","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,559324.6,559324.6,2730,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062276,1057769.00
09/28/2016 07:30,2,0.000,ALERT,211.25,299.67,59.965,1475062203,"201051344000576","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,566895.8,566895.8,2735,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475062278,1057770.00
09/28/2016 07:30,2,0.000,ALERT,210.35,296.96,59.970,1475062203,"274151322000087","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,777135.2,777135.2,2744,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475062280,1057771.00
09/28/2016 07:45,2,0.000,ALERT,211.48,299.07,59.959,1475063103,"201051344000645","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,566361.2,566361.2,2735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063105,1057772.00
09/28/2016 07:45,2,0.021,ALERT,210.35,297.57,59.965,1475063103,"274151322000085","219011344069620",26.62,13.30,0,295.46,299.37,0.0,0.0,0.000,804661.0,804661.0,2709,0,0,0,L,1151911521,0,121.10,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1475063106,1057773.00
09/28/2016 07:45,2,0.000,ALERT,211.48,299.07,60.002,1475063103,"201051344000633","219011344069620",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,558004.5,558004.5,2735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063108,1057774.00
