ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 07:45,2,0.000,ALERT,211.03,299.07,60.012,1475063103,"201051344000469","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,560644.1,560644.1,2738,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063110,1057775.00
09/28/2016 07:45,2,0.000,ALERT,210.12,297.57,59.981,1475063103,"201051344000646","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,561098.0,561098.0,2729,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063112,1057776.00
09/28/2016 07:45,2,0.043,ALERT,209.90,297.26,59.975,1475063103,"274151322000052","219011344069620",26.70,13.70,0,295.46,299.97,0.0,0.0,0.000,827443.5,827443.5,2716,0,0,0,L,1151911521,0,119.97,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475063114,1057777.00
09/28/2016 07:45,2,0.000,ALERT,210.57,298.17,59.981,1475063103,"201051344000585","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,571231.8,571231.8,2734,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063115,1057778.00
09/28/2016 07:45,2,0.000,ALERT,210.35,298.47,59.986,1475063103,"201051344001230","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,563982.5,563982.5,2737,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063117,1057779.00
09/28/2016 07:45,2,0.000,ALERT,210.80,298.47,59.981,1475063103,"201051344000582","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,556754.6,556754.6,2728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063119,1057780.00
09/28/2016 07:45,2,0.000,ALERT,210.12,297.87,59.965,1475063103,"201051344000955","219011344069620",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,570864.4,570864.4,2727,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063121,1057781.00
09/28/2016 07:45,2,0.000,ALERT,210.12,296.96,59.970,1475063103,"274151322000094","219011344069620",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,681397.5,681397.5,2773,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063123,1057782.00
09/28/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1475063103,"201051344000579","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,575091.0,575091.0,2726,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063125,1057783.00
09/28/2016 07:45,2,0.000,ALERT,210.35,298.17,59.981,1475063103,"201051344000890","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,568105.0,568105.0,2728,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063126,1057784.00
09/28/2016 07:45,2,0.000,ALERT,210.57,297.57,59.981,1475063103,"201051344000438","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,569540.6,569540.6,2731,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063128,1057785.00
09/28/2016 07:45,2,0.000,ALERT,210.80,297.26,59.959,1475063103,"201051344000417","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,560515.5,560515.5,2732,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063130,1057786.00
09/28/2016 07:45,2,0.020,ALERT,210.12,296.96,59.986,1475063103,"274151322000083","219011344069620",26.60,13.00,0,296.06,299.97,0.0,0.0,0.000,819882.2,819882.2,2719,0,0,0,L,1151911521,0,120.42,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1475063132,1057787.00
09/28/2016 07:45,2,0.020,ALERT,210.57,296.96,59.991,1475063103,"274151322000076","219011344069620",27.51,13.30,0,295.46,299.67,0.0,0.0,0.000,875274.8,875274.8,2728,0,0,0,L,1151911521,0,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1475063134,1057788.00
09/28/2016 07:45,2,0.000,ALERT,211.03,299.97,60.007,1475063103,"201051344000868","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,559406.5,559406.5,2733,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063135,1057789.00
09/28/2016 07:45,2,0.010,ALERT,209.90,297.87,59.965,1475063103,"274151322000095","219011344069620",26.70,12.70,0,296.66,300.27,0.0,0.0,0.000,866436.3,866436.3,2731,0,0,0,L,1151911521,0,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1475063137,1057790.00
09/28/2016 07:45,2,0.000,ALERT,210.80,299.07,60.002,1475063103,"201051344000988","219011344069620",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,538309.0,538309.0,2723,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063139,1057791.00
09/28/2016 07:45,2,0.000,ALERT,210.12,296.96,60.007,1475063103,"201051344001025","219011344069620",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,569803.0,569803.0,2727,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063141,1057792.00
09/28/2016 07:45,2,0.000,ALERT,211.03,299.07,59.986,1475063103,"201051344000458","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,566784.6,566784.6,2736,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063143,1057793.00
09/28/2016 07:45,2,0.000,ALERT,211.48,299.07,59.991,1475063103,"201051344000853","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,566076.2,566076.2,2744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063144,1057794.00
09/28/2016 07:45,2,0.000,ALERT,210.80,297.87,59.991,1475063103,"201051344000685","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,568696.7,568696.7,2736,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063146,1057795.00
09/28/2016 07:45,2,0.000,ALERT,210.80,297.57,59.991,1475063103,"201051344000917","219011344069620",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,565623.7,565623.7,2732,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063148,1057796.00
09/28/2016 07:45,2,0.000,ALERT,210.80,298.17,59.959,1475063103,"201051344001145","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,570845.6,570845.6,2734,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063150,1057797.00
09/28/2016 07:45,2,0.000,ALERT,210.57,297.26,59.981,1475063103,"201051344000651","219011344069620",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,564050.5,564050.5,2726,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063152,1057798.00
09/28/2016 07:45,2,0.008,ALERT,209.44,296.36,59.981,1475063103,"274151322000088","219011344069620",25.45,13.70,0,295.46,299.37,0.0,0.0,0.000,788927.1,788927.1,2711,0,0,0,L,1151911521,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1475063154,1057799.00
09/28/2016 07:45,2,0.000,ALERT,210.57,296.06,60.018,1475063103,"274151322000068","219011344069620",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,681923.7,681923.7,2774,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063156,1057800.00
09/28/2016 07:45,2,0.000,ALERT,210.12,297.87,59.996,1475063103,"201051344001135","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,560200.9,560200.9,2722,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063158,1057801.00
09/28/2016 07:45,2,0.000,ALERT,210.80,299.67,59.996,1475063103,"201051344000594","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,571220.0,571220.0,2730,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063160,1057802.00
09/28/2016 07:45,2,0.000,ALERT,210.57,297.57,59.991,1475063103,"201051344001203","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,568434.1,568434.1,2731,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063162,1057803.00
09/28/2016 07:45,2,0.016,ALERT,209.67,296.96,60.007,1475063103,"274151322000054","219011344069620",27.04,14.00,0,295.46,299.67,0.0,0.0,0.000,805126.1,805126.1,2706,0,0,0,L,1151911521,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1475063163,1057804.00
09/28/2016 07:45,2,0.000,ALERT,211.25,299.07,60.002,1475063103,"201051344000867","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,558478.4,558478.4,2734,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063165,1057805.00
09/28/2016 07:45,2,0.000,ALERT,210.35,297.87,60.002,1475063103,"201051344001093","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,565000.4,565000.4,2735,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475063167,1057806.00
09/28/2016 07:45,2,0.000,ALERT,210.57,298.77,59.996,1475063103,"201051344000900","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,575298.5,575298.5,2739,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063169,1057807.00
09/28/2016 07:45,2,0.000,ALERT,211.03,298.47,60.012,1475063103,"201051344000648","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,563916.9,563916.9,2729,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063171,1057808.00
09/28/2016 07:45,2,0.000,ALERT,211.03,299.37,60.007,1475063103,"201051344000569","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,575259.9,575259.9,2732,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063172,1057809.00
09/28/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1475063103,"201051344000983","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,567818.6,567818.6,2739,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063174,1057810.00
09/28/2016 07:45,2,0.000,ALERT,211.25,299.37,59.996,1475063103,"201051344001158","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,559324.6,559324.6,2732,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063176,1057811.00
09/28/2016 07:45,2,0.000,ALERT,211.48,299.97,59.986,1475063103,"201051344000576","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,566895.8,566895.8,2737,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475063178,1057812.00
09/28/2016 07:45,2,0.029,ALERT,210.12,296.66,60.002,1475063103,"274151322000087","219011344069620",26.12,14.00,0,294.86,299.07,0.0,0.0,0.000,777135.2,777135.2,2746,0,0,0,L,1151911521,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1475063180,1057813.00
09/28/2016 08:00,2,0.129,ALERT,211.70,299.37,59.975,1475064003,"201051344000645","219011344069620",20.83,13.00,0,296.36,301.47,2.7,0.7,0.000,566361.2,566361.2,2737,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1475064005,1057814.00
09/28/2016 08:00,2,0.059,ALERT,210.57,297.87,60.012,1475064003,"274151322000085","219011344069620",21.23,13.30,0,294.56,300.27,1.3,0.0,0.000,804661.0,804661.0,2711,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1475064006,1057815.00
09/28/2016 08:00,2,0.141,ALERT,211.93,299.37,59.965,1475064003,"201051344000633","219011344069620",20.97,12.00,0,294.56,300.57,3.0,1.0,0.000,558004.6,558004.6,2737,0,0,0,L,1122011218,0,121.33,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064008,1057816.00
09/28/2016 08:00,2,0.160,ALERT,211.48,299.67,59.965,1475064003,"201051344000469","219011344069620",21.41,12.00,0,295.46,300.87,3.5,1.5,0.000,560644.3,560644.3,2740,0,0,0,L,1122011218,0,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475064010,1057817.00
09/28/2016 08:00,2,0.139,ALERT,210.12,298.47,59.981,1475064003,"201051344000646","219011344069620",20.71,12.70,0,294.86,299.67,2.9,0.9,0.000,561098.1,561098.1,2731,0,0,0,L,1122011218,0,121.10,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1475064012,1057818.00
09/28/2016 08:00,2,0.086,ALERT,210.35,297.87,59.975,1475064003,"274151322000052","219011344069620",20.83,13.70,0,294.26,300.87,1.9,0.0,0.000,827443.5,827443.5,2718,0,0,0,L,1151911521,0,119.97,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1475064014,1057819.00
09/28/2016 08:00,2,0.152,ALERT,210.57,298.77,59.981,1475064003,"201051344000585","219011344069620",20.93,13.00,0,294.86,299.97,3.2,1.2,0.000,571231.9,571231.9,2736,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1475064015,1057820.00
09/28/2016 08:00,2,0.139,ALERT,210.57,298.77,59.986,1475064003,"201051344001230","219011344069620",18.47,12.70,0,296.06,300.27,2.6,0.6,0.000,563982.5,563982.5,2739,0,0,0,L,1122011218,0,120.88,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1475064017,1057821.00
09/28/2016 08:00,2,0.141,ALERT,211.03,299.37,59.986,1475064003,"201051344000582","219011344069620",21.49,12.00,0,296.36,300.57,3.1,1.1,0.000,556754.7,556754.7,2730,0,0,0,L,1122011218,0,120.88,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064019,1057822.00
09/28/2016 08:00,2,0.160,ALERT,210.12,298.17,60.002,1475064003,"201051344000955","219011344069620",20.48,12.70,0,295.46,299.67,3.4,1.3,0.000,570864.5,570864.5,2729,0,0,0,L,1122011218,0,120.20,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1475064021,1057823.00
09/28/2016 08:00,2,0.000,ALERT,210.57,359.78,59.986,1475064003,"274151322000094","219011344069620",39.62,13.00,0,293.96,379.62,0.0,0.0,0.000,681397.5,681397.5,2775,0,0,0,L,1151911521,0,120.42,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475064023,1057824.00
09/28/2016 08:00,2,0.172,ALERT,211.25,299.97,60.002,1475064003,"201051344000579","219011344069620",20.56,12.70,0,296.96,301.77,3.6,1.6,0.000,575091.2,575091.2,2728,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1475064025,1057825.00
09/28/2016 08:00,2,0.154,ALERT,210.12,298.47,60.002,1475064003,"201051344000890","219011344069620",21.33,13.00,0,296.06,300.87,3.4,1.3,0.000,568105.1,568105.1,2730,0,0,0,L,1122011218,0,120.88,119.97,0600,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064027,1057826.00
09/28/2016 08:00,2,0.152,ALERT,210.57,298.47,59.996,1475064003,"201051344000438","219011344069620",20.95,12.30,0,295.76,299.97,3.3,1.2,0.000,569540.8,569540.8,2733,0,0,0,L,1122011218,0,121.10,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1475064028,1057827.00
09/28/2016 08:00,2,0.186,ALERT,210.80,297.87,59.996,1475064003,"201051344000417","219011344069620",20.69,12.70,0,295.16,299.07,3.9,1.8,0.000,560515.8,560515.8,2734,0,0,0,L,1122011218,0,120.65,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1475064030,1057828.00
09/28/2016 08:00,2,0.062,ALERT,210.80,298.17,59.991,1475064003,"274151322000083","219011344069620",21.21,13.00,0,294.86,300.57,1.4,0.0,0.000,819882.2,819882.2,2721,0,0,0,L,1151911521,0,120.42,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1475064032,1057829.00
09/28/2016 08:00,2,0.062,ALERT,211.25,298.17,59.996,1475064003,"274151322000076","219011344069620",21.73,13.30,0,294.56,300.57,1.4,0.0,0.000,875274.8,875274.8,2730,0,0,0,L,1151911521,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1475064034,1057830.00
09/28/2016 08:00,2,0.143,ALERT,211.25,300.27,59.996,1475064003,"201051344000868","219011344069620",20.73,12.70,0,296.96,302.07,3.0,1.0,0.000,559406.6,559406.6,2735,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1475064036,1057831.00
09/28/2016 08:00,2,0.055,ALERT,210.57,299.37,59.996,1475064003,"274151322000095","219011344069620",21.23,12.70,0,295.76,301.17,1.2,0.0,0.000,866436.3,866436.3,2733,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475064037,1057832.00
09/28/2016 08:00,2,0.100,ALERT,211.03,299.67,59.996,1475064003,"201051344000988","219011344069620",17.73,12.30,0,293.96,300.87,1.8,0.0,0.000,538309.0,538309.0,2725,0,0,0,L,1122011218,0,120.42,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1475064039,1057833.00
09/28/2016 08:00,2,0.131,ALERT,210.35,297.87,59.991,1475064003,"201051344001025","219011344069620",21.69,12.00,0,295.16,300.27,2.9,0.9,0.000,569803.1,569803.1,2729,0,0,0,L,1122011218,0,120.42,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064041,1057834.00
09/28/2016 08:00,2,0.143,ALERT,211.25,299.67,59.991,1475064003,"201051344000458","219011344069620",21.35,13.30,0,296.66,301.77,3.1,1.1,0.000,566784.6,566784.6,2738,0,0,0,L,1122011218,0,120.88,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064043,1057835.00
09/28/2016 08:00,2,0.129,ALERT,211.70,299.67,59.991,1475064003,"201051344000853","219011344069620",20.12,12.30,0,296.36,301.17,2.6,0.6,0.000,566076.2,566076.2,2746,0,0,0,L,1122011218,0,121.33,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064045,1057836.00
09/28/2016 08:00,2,0.123,ALERT,210.80,298.47,59.975,1475064003,"201051344000685","219011344069620",20.77,12.70,0,295.46,299.97,2.6,0.6,0.000,568696.7,568696.7,2738,0,0,0,L,1122011218,0,121.55,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1475064046,1057837.00
09/28/2016 08:00,2,0.133,ALERT,210.57,297.87,59.986,1475064003,"201051344000917","219011344069620",19.58,13.30,0,294.26,299.37,2.7,0.7,0.000,565623.7,565623.7,2734,0,0,0,L,1122011218,0,120.65,120.88,0600,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064048,1057838.00
09/28/2016 08:00,2,0.127,ALERT,210.80,298.47,59.986,1475064003,"201051344001145","219011344069620",20.42,12.30,0,295.76,300.57,2.7,0.6,0.000,570845.6,570845.6,2736,0,0,0,L,1122011218,0,120.88,120.65,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064050,1057839.00
09/28/2016 08:00,2,0.150,ALERT,210.80,297.87,59.996,1475064003,"201051344000651","219011344069620",21.13,11.70,0,295.16,299.37,3.2,1.2,0.000,564050.6,564050.6,2728,0,0,0,L,1122011218,0,121.33,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475064052,1057840.00
09/28/2016 08:00,2,0.047,ALERT,210.12,297.87,59.986,1475064003,"274151322000088","219011344069620",20.87,13.70,0,294.26,299.97,1.0,0.0,0.000,788927.1,788927.1,2713,0,0,0,L,1151911521,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1475064054,1057841.00
09/28/2016 08:00,2,0.008,ALERT,211.25,297.26,59.991,1475064003,"274151322000068","219011344069620",39.96,14.00,0,294.26,380.82,0.0,0.0,0.000,681923.7,681923.7,2776,0,0,0,L,1151911521,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475064055,1057842.00
09/28/2016 08:00,2,0.145,ALERT,210.35,298.47,59.944,1475064003,"201051344001135","219011344069620",21.47,12.30,0,295.76,300.27,3.2,1.1,0.000,560201.0,560201.0,2724,0,0,0,L,1122011218,0,120.65,120.65,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064057,1057843.00
09/28/2016 08:00,2,0.143,ALERT,211.03,300.27,59.981,1475064003,"201051344000594","219011344069620",21.55,12.70,0,296.06,301.47,3.1,1.1,0.000,571220.2,571220.2,2732,0,0,0,L,1122011218,0,120.65,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475064059,1057844.00
09/28/2016 08:00,2,0.141,ALERT,210.80,298.17,59.981,1475064003,"201051344001203","219011344069620",20.59,12.70,0,295.46,301.47,3.0,0.9,0.000,568434.2,568434.2,2733,0,0,0,L,1122011218,0,121.33,120.42,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1475064061,1057845.00
09/28/2016 08:00,2,0.059,ALERT,210.35,298.17,59.991,1475064003,"274151322000054","219011344069620",21.57,14.00,0,294.86,300.87,1.3,0.0,0.000,805126.1,805126.1,2708,0,0,0,L,1151911521,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1475064063,1057846.00
09/28/2016 08:00,2,0.139,ALERT,211.48,299.37,59.986,1475064003,"201051344000867","219011344069620",21.27,13.00,0,296.36,301.47,3.0,1.0,0.000,558478.5,558478.5,2736,0,0,0,L,1122011218,0,121.10,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1475064064,1057847.00
09/28/2016 08:00,2,0.000,ALERT,210.35,298.47,59.975,1475064003,"201051344001093","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,565000.4,565000.4,2737,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064066,1057848.00
09/28/2016 08:00,2,0.092,ALERT,211.03,299.97,59.986,1475064003,"201051344000900","219011344069620",20.63,12.30,0,296.06,300.87,1.9,0.0,0.000,575298.5,575298.5,2741,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1475064068,1057849.00
09/28/2016 08:00,2,0.148,ALERT,211.48,299.37,59.944,1475064003,"201051344000648","219011344069620",21.51,12.00,0,296.06,301.77,3.2,1.2,0.000,563917.0,563917.0,2731,0,0,0,L,1122011218,0,120.42,121.55,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064070,1057850.00
09/28/2016 08:00,2,0.145,ALERT,211.25,300.57,59.928,1475064003,"201051344000569","219011344069620",21.47,12.70,0,296.96,302.68,3.1,1.1,0.000,575260.0,575260.0,2734,0,0,0,L,1122011218,0,120.42,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475064072,1057851.00
09/28/2016 08:00,2,0.145,ALERT,211.25,299.97,59.954,1475064003,"201051344000983","219011344069620",21.27,12.70,0,296.66,302.07,3.1,1.1,0.000,567818.7,567818.7,2741,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1475064074,1057852.00
09/28/2016 08:00,2,0.137,ALERT,211.25,299.37,59.975,1475064003,"201051344001158","219011344069620",19.96,12.00,0,295.76,300.87,2.8,0.8,0.000,559324.6,559324.6,2734,0,0,0,L,1122011218,0,120.65,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064076,1057853.00
09/28/2016 08:00,2,0.145,ALERT,211.70,300.27,59.986,1475064003,"201051344000576","219011344069620",20.69,12.30,0,296.36,301.47,3.0,1.0,0.000,566895.9,566895.9,2739,0,0,0,L,1122011218,0,121.10,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1475064078,1057854.00
09/28/2016 08:00,2,0.072,ALERT,211.03,297.57,59.986,1475064003,"274151322000087","219011344069620",20.26,14.00,0,293.96,299.97,1.5,0.0,0.000,777135.2,777135.2,2748,0,0,0,L,1151911521,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1475064079,1057855.00
09/28/2016 08:15,2,0.189,ACTIVE,211.70,337.24,59.991,1475064903,"201051344000645","219011344069620",26.52,13.70,0,297.57,356.78,5.1,3.0,0.009,566361.5,566361.5,2739,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064904,1057856.00
09/28/2016 08:15,2,0.107,ACTIVE,210.35,336.04,59.975,1475064903,"274151322000085","219011344069620",25.70,14.00,0,295.76,366.40,2.8,0.8,0.000,804661.0,804661.0,2713,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064905,1057857.00
09/28/2016 08:15,2,0.219,ACTIVE,211.70,337.84,59.981,1475064903,"201051344000633","219011344069620",25.39,13.00,0,296.06,360.99,5.7,3.5,0.009,558004.9,558004.9,2739,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064906,1057858.00
09/28/2016 08:15,2,0.230,ACTIVE,211.25,336.64,60.012,1475064903,"201051344000469","219011344069620",26.00,12.70,0,296.96,357.38,6.1,3.9,0.009,560644.7,560644.7,2742,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064907,1057859.00
09/28/2016 08:15,2,0.213,ACTIVE,210.35,335.14,59.986,1475064903,"201051344000646","219011344069620",26.16,13.00,0,296.06,357.08,5.7,3.6,0.004,561098.4,561098.4,2733,0,0,0,L,1122011218,0,121.10,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064907,1057860.00
09/28/2016 08:15,2,0.135,ACTIVE,210.12,335.14,59.981,1475064903,"274151322000052","219011344069620",26.44,14.30,0,295.46,348.36,3.6,1.6,0.000,827443.5,827443.5,2720,0,0,0,L,1151911521,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064908,1057861.00
09/28/2016 08:15,2,0.221,ACTIVE,210.80,336.64,59.986,1475064903,"201051344000585","219011344069620",26.08,13.70,0,296.06,353.17,5.8,3.7,0.013,571232.3,571232.3,2738,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064909,1057862.00
09/28/2016 08:15,2,0.184,ACTIVE,210.57,335.14,60.018,1475064903,"201051344001230","219011344069620",26.64,13.30,0,296.96,351.97,5.0,2.9,0.004,563982.8,563982.8,2741,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064910,1057863.00
09/28/2016 08:15,2,0.182,ACTIVE,211.03,336.04,59.981,1475064903,"201051344000582","219011344069620",28.31,13.00,0,297.26,349.26,5.2,3.1,0.009,556755.0,556755.0,2732,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064911,1057864.00
09/28/2016 08:15,2,0.207,ACTIVE,210.12,335.14,59.954,1475064903,"201051344000955","219011344069620",27.83,13.30,0,296.66,349.56,5.8,3.7,0.009,570864.9,570864.9,2731,0,0,0,L,1122011218,0,120.42,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064912,1057865.00
09/28/2016 08:15,2,0.061,ALERT,210.35,333.33,59.981,1475064903,"274151322000094","219011344069620",28.25,13.30,0,295.46,396.75,1.8,0.0,0.000,681397.5,681397.5,2777,0,0,0,L,1151911521,0,120.20,121.55,0002,10,0,0,0,0,0,0,114,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475064914,1057866.00
09/28/2016 08:15,2,0.217,ACTIVE,211.03,335.44,60.012,1475064903,"201051344000579","219011344069620",28.45,13.30,0,298.17,351.07,6.3,4.1,0.013,575091.7,575091.7,2730,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064915,1057867.00
09/28/2016 08:15,2,0.227,ACTIVE,210.57,335.14,59.986,1475064903,"201051344000890","219011344069620",25.41,13.70,0,296.96,350.77,5.8,3.7,0.009,568105.5,568105.5,2732,0,0,0,L,1122011218,0,121.10,119.97,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064915,1057868.00
09/28/2016 08:15,2,0.225,ACTIVE,210.80,335.44,59.991,1475064903,"201051344000438","219011344069620",25.66,13.00,0,296.66,357.38,5.9,3.7,0.009,569541.2,569541.2,2735,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064916,1057869.00
09/28/2016 08:15,2,0.227,ACTIVE,211.03,335.74,59.981,1475064903,"201051344000417","219011344069620",27.97,13.70,0,295.46,349.56,6.5,4.3,0.004,560516.3,560516.3,2736,0,0,0,L,1122011218,0,120.88,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064917,1057870.00
09/28/2016 08:15,2,0.088,ACTIVE,210.57,341.15,59.986,1475064903,"274151322000083","219011344069620",28.59,14.00,0,296.06,341.75,2.5,0.5,0.000,819882.2,819882.2,2723,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064918,1057871.00
09/28/2016 08:15,2,0.121,ACTIVE,211.03,336.94,59.991,1475064903,"274151322000076","219011344069620",26.64,14.30,0,295.76,350.17,3.3,1.2,0.013,875274.8,875274.8,2732,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064919,1057872.00
09/28/2016 08:15,2,0.215,ACTIVE,211.25,335.74,59.996,1475064903,"201051344000868","219011344069620",25.76,13.30,0,298.77,354.07,5.6,3.5,0.004,559407.0,559407.0,2737,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064920,1057873.00
09/28/2016 08:15,2,0.111,ACTIVE,210.35,335.44,59.981,1475064903,"274151322000095","219011344069620",25.66,13.70,0,296.96,349.86,2.9,0.9,0.004,866436.3,866436.3,2735,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064921,1057874.00
09/28/2016 08:15,2,0.109,ACTIVE,211.03,299.97,59.981,1475064903,"201051344000988","219011344069620",20.12,13.00,0,295.46,301.17,2.3,0.3,0.000,538309.0,538309.0,2727,0,0,0,L,1122011218,0,120.20,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064922,1057875.00
09/28/2016 08:15,2,0.203,ACTIVE,210.57,334.84,59.949,1475064903,"201051344001025","219011344069620",26.42,13.00,0,296.36,354.37,5.5,3.4,0.004,569803.4,569803.4,2731,0,0,0,L,1122011218,0,120.65,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064923,1057876.00
09/28/2016 08:15,2,0.191,ACTIVE,211.25,336.34,60.018,1475064903,"201051344000458","219011344069620",28.45,14.00,0,298.17,350.47,5.6,3.4,0.009,566785.0,566785.0,2740,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064924,1057877.00
09/28/2016 08:15,2,0.197,ACTIVE,211.93,337.24,59.996,1475064903,"201051344000853","219011344069620",26.84,13.00,0,297.87,357.68,5.3,3.2,0.009,566076.5,566076.5,2748,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064924,1057878.00
09/28/2016 08:15,2,0.205,ACTIVE,211.25,337.24,59.986,1475064903,"201051344000685","219011344069620",25.66,13.30,0,296.36,351.07,5.4,3.3,0.004,568696.9,568696.9,2740,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064925,1057879.00
09/28/2016 08:15,2,0.180,ACTIVE,211.03,336.64,59.975,1475064903,"201051344000917","219011344069620",27.69,14.00,0,294.86,351.97,5.1,3.0,0.013,565624.0,565624.0,2736,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064926,1057880.00
09/28/2016 08:15,2,0.195,ACTIVE,211.03,336.64,59.986,1475064903,"201051344001145","219011344069620",25.64,13.00,0,296.96,356.78,5.1,3.0,0.009,570845.8,570845.8,2738,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064927,1057881.00
09/28/2016 08:15,2,0.229,ACTIVE,211.03,336.04,59.975,1475064903,"201051344000651","219011344069620",26.16,12.70,0,296.06,358.88,6.1,3.9,0.009,564051.0,564051.0,2730,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064928,1057882.00
09/28/2016 08:15,2,0.078,ACTIVE,210.12,337.84,59.965,1475064903,"274151322000088","219011344069620",27.19,14.30,0,295.76,338.74,2.1,0.1,0.000,788927.1,788927.1,2715,0,0,0,L,1151911521,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064929,1057883.00
09/28/2016 08:15,2,0.082,ALERT,211.03,336.94,59.965,1475064903,"274151322000068","219011344069620",28.88,14.30,0,295.16,395.55,2.4,0.4,0.000,681923.7,681923.7,2778,0,0,0,L,1151911521,0,121.10,121.55,0002,13,0,0,0,0,0,0,125,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1475064931,1057884.00
09/28/2016 08:15,2,0.217,ACTIVE,210.35,334.54,59.981,1475064903,"201051344001135","219011344069620",26.02,13.00,0,296.96,351.37,5.7,3.6,0.013,560201.4,560201.4,2726,0,0,0,L,1122011218,0,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064932,1057885.00
09/28/2016 08:15,2,0.193,ACTIVE,210.80,335.44,59.991,1475064903,"201051344000594","219011344069620",28.59,13.70,0,297.87,349.86,5.6,3.5,0.009,571220.5,571220.5,2734,0,0,0,L,1122011218,0,120.42,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064933,1057886.00
09/28/2016 08:15,2,0.189,ACTIVE,210.80,336.34,59.981,1475064903,"201051344001203","219011344069620",28.09,13.30,0,296.66,351.97,5.4,3.3,0.009,568434.5,568434.5,2735,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064934,1057887.00
09/28/2016 08:15,2,0.115,ACTIVE,210.35,336.04,59.986,1475064903,"274151322000054","219011344069620",25.98,15.00,0,296.06,351.67,3.0,1.0,0.004,805126.1,805126.1,2710,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064935,1057888.00
09/28/2016 08:15,2,0.213,ACTIVE,211.48,336.04,59.981,1475064903,"201051344000867","219011344069620",26.62,13.70,0,296.96,356.48,5.7,3.6,0.009,558478.9,558478.9,2738,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064936,1057889.00
09/28/2016 08:15,2,0.242,ALERT,210.80,336.64,59.991,1475064903,"201051344001093","219011344069620",25.78,13.70,0,296.66,358.58,6.4,4.2,0.004,565000.7,565000.7,2739,0,0,0,L,1122011218,0,120.88,120.65,0200,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475064938,1057890.00
09/28/2016 08:15,2,0.164,ACTIVE,211.03,336.04,59.981,1475064903,"201051344000900","219011344069620",25.72,13.00,0,297.87,356.18,4.3,2.2,0.004,575298.6,575298.6,2743,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064939,1057891.00
09/28/2016 08:15,2,0.229,ACTIVE,211.25,336.04,59.981,1475064903,"201051344000648","219011344069620",26.72,12.70,0,297.57,356.18,6.2,4.0,0.009,563917.4,563917.4,2733,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064940,1057892.00
09/28/2016 08:15,2,0.215,ACTIVE,211.25,335.74,59.981,1475064903,"201051344000569","219011344069620",27.04,13.30,0,298.77,352.57,5.9,3.8,0.013,575260.4,575260.4,2736,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064941,1057893.00
09/28/2016 08:15,2,0.219,ACTIVE,211.25,335.44,59.986,1475064903,"201051344000983","219011344069620",26.48,13.30,0,298.17,356.48,5.9,3.8,0.013,567819.0,567819.0,2743,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064941,1057894.00
09/28/2016 08:15,2,0.205,ACTIVE,211.03,336.04,59.981,1475064903,"201051344001158","219011344069620",26.40,12.70,0,297.26,358.28,5.5,3.4,0.013,559324.9,559324.9,2736,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064942,1057895.00
09/28/2016 08:15,2,0.225,ACTIVE,211.70,337.24,59.975,1475064903,"201051344000576","219011344069620",26.14,13.00,0,297.87,359.48,6.0,3.8,0.009,566896.2,566896.2,2741,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064943,1057896.00
09/28/2016 08:15,2,0.127,ACTIVE,210.57,336.04,59.975,1475064903,"274151322000087","219011344069620",25.03,15.00,0,295.16,345.36,3.2,1.2,0.004,777135.2,777135.2,2750,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475064944,1057897.00
09/28/2016 08:30,2,0.385,ALERT,211.70,339.04,59.975,1475065803,"201051344000645","219011344069620",27.73,14.70,0,297.87,344.15,10.8,8.5,0.057,566363.0,566363.0,2740,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065805,1057898.00
09/28/2016 08:30,2,0.299,ACTIVE,210.35,337.24,59.981,1475065803,"274151322000085","219011344069620",27.27,15.50,0,311.69,353.77,8.3,6.1,0.040,804661.9,804661.9,2714,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065806,1057899.00
09/28/2016 08:30,2,0.393,ALERT,211.70,340.85,59.949,1475065803,"201051344000633","219011344069620",28.03,14.00,0,295.76,345.36,11.2,8.9,0.066,558006.5,558006.5,2740,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065808,1057900.00
09/28/2016 08:30,2,0.395,ALERT,211.48,338.14,59.996,1475065803,"201051344000469","219011344069620",28.84,13.30,0,296.36,343.55,11.6,9.2,0.066,560646.4,560646.4,2743,0,0,0,L,1122011218,0,120.42,121.33,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065810,1057901.00
09/28/2016 08:30,2,0.395,ALERT,210.80,337.84,59.975,1475065803,"201051344000646","219011344069620",27.77,14.00,0,296.06,342.95,11.1,8.8,0.049,561100.0,561100.0,2734,0,0,0,L,1122011218,0,121.10,120.65,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065812,1057902.00
09/28/2016 08:30,2,0.318,ACTIVE,210.35,338.14,59.986,1475065803,"274151322000052","219011344069620",27.95,15.80,0,325.52,343.85,9.0,6.8,0.049,827444.6,827444.6,2721,0,0,0,L,1151911521,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065813,1057903.00
09/28/2016 08:30,2,0.400,ALERT,211.03,338.14,59.981,1475065803,"201051344000585","219011344069620",27.89,14.70,0,296.36,343.25,11.3,9.0,0.057,571234.0,571234.0,2739,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065815,1057904.00
09/28/2016 08:30,2,0.373,ALERT,211.03,337.84,59.981,1475065803,"201051344001230","219011344069620",27.75,14.30,0,296.96,341.75,10.5,8.2,0.057,563984.3,563984.3,2742,0,0,0,L,1122011218,0,121.10,120.42,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065816,1057905.00
09/28/2016 08:30,2,0.377,ALERT,211.48,338.44,59.991,1475065803,"201051344000582","219011344069620",28.17,14.00,0,297.26,343.55,10.8,8.5,0.053,556756.6,556756.6,2733,0,0,0,L,1122011218,0,121.10,121.10,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065818,1057906.00
09/28/2016 08:30,2,0.396,ALERT,210.57,337.84,59.986,1475065803,"201051344000955","219011344069620",28.63,14.30,0,296.66,342.35,11.5,9.2,0.049,570866.7,570866.7,2732,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065820,1057907.00
09/28/2016 08:30,2,0.188,ACTIVE,210.57,391.64,59.996,1475065803,"274151322000094","219011344069620",36.72,15.30,0,295.46,403.07,7.0,4.8,0.035,681398.1,681398.1,2779,0,0,0,L,1151911521,0,120.65,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065821,1057908.00
09/28/2016 08:30,2,0.410,ALERT,211.03,338.14,59.981,1475065803,"201051344000579","219011344069620",28.61,14.30,0,298.17,343.25,11.9,9.6,0.057,575093.5,575093.5,2731,0,0,0,L,1122011218,0,120.65,120.88,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065823,1057909.00
09/28/2016 08:30,2,0.389,ALERT,210.80,337.54,59.975,1475065803,"201051344000890","219011344069620",29.08,14.70,0,297.57,342.65,11.5,9.2,0.053,568107.3,568107.3,2733,0,0,0,L,1122011218,0,121.10,120.20,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065824,1057910.00
09/28/2016 08:30,2,0.375,ALERT,211.03,337.84,60.018,1475065803,"201051344000438","219011344069620",29.30,14.00,0,296.96,343.25,11.2,8.9,0.049,569542.9,569542.9,2736,0,0,0,L,1122011218,0,121.10,120.65,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065826,1057911.00
09/28/2016 08:30,2,0.406,ALERT,211.25,337.84,60.023,1475065803,"201051344000417","219011344069620",28.15,14.30,0,296.06,343.55,11.6,9.3,0.049,560518.1,560518.1,2737,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065828,1057912.00
09/28/2016 08:30,2,0.293,ALERT,210.57,337.84,59.986,1475065803,"274151322000083","219011344069620",27.35,15.50,0,296.96,342.05,8.2,5.9,0.044,819883.2,819883.2,2724,0,0,0,L,1151911521,0,120.88,121.33,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065830,1057913.00
09/28/2016 08:30,2,0.312,ACTIVE,211.25,339.04,60.007,1475065803,"274151322000076","219011344069620",27.89,15.50,0,331.53,342.65,8.8,6.6,0.044,875275.9,875275.9,2733,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065831,1057914.00
09/28/2016 08:30,2,0.375,ALERT,211.03,338.14,59.959,1475065803,"201051344000868","219011344069620",28.80,14.30,0,298.47,343.25,10.9,8.6,0.053,559408.6,559408.6,2738,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065832,1057915.00
09/28/2016 08:30,2,0.295,ACTIVE,210.80,338.14,59.970,1475065803,"274151322000095","219011344069620",27.73,15.30,0,316.50,351.67,8.3,6.1,0.044,866437.3,866437.3,2736,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065833,1057916.00
09/28/2016 08:30,2,0.354,ACTIVE,211.03,338.44,59.981,1475065803,"201051344000988","219011344069620",18.63,14.00,0,295.46,343.55,6.7,4.5,0.031,538309.7,538309.7,2728,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065834,1057917.00
09/28/2016 08:30,2,0.373,ALERT,210.80,336.94,59.954,1475065803,"201051344001025","219011344069620",28.17,14.00,0,296.96,342.95,10.7,8.4,0.053,569805.0,569805.0,2732,0,0,0,L,1122011218,0,120.65,120.88,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065836,1057918.00
