ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 08:30,2,0.379,ALERT,211.03,337.54,59.975,1475065803,"201051344000458","219011344069620",28.41,15.30,0,298.17,343.55,10.9,8.6,0.057,566786.7,566786.7,2741,0,0,0,L,1122011218,0,120.88,120.88,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065838,1057919.00
09/28/2016 08:30,2,0.361,ALERT,211.70,339.34,59.981,1475065803,"201051344000853","219011344069620",28.90,14.00,0,298.17,345.06,10.7,8.4,0.062,566078.1,566078.1,2749,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065840,1057920.00
09/28/2016 08:30,2,0.344,ALERT,211.03,338.44,59.986,1475065803,"201051344000685","219011344069620",28.90,14.30,0,297.26,343.55,10.1,7.8,0.049,568698.4,568698.4,2741,0,0,0,L,1122011218,0,121.55,120.65,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065842,1057921.00
09/28/2016 08:30,2,0.344,ALERT,211.03,337.84,59.996,1475065803,"201051344000917","219011344069620",28.75,15.00,0,296.06,343.25,10.1,7.8,0.044,565625.5,565625.5,2737,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065844,1057922.00
09/28/2016 08:30,2,0.352,ALERT,211.03,337.84,59.970,1475065803,"201051344001145","219011344069620",28.27,14.00,0,297.57,344.15,10.1,7.8,0.049,570847.3,570847.3,2739,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065845,1057923.00
09/28/2016 08:30,2,0.379,ALERT,211.03,337.54,59.959,1475065803,"201051344000651","219011344069620",27.97,13.30,0,296.36,343.55,10.7,8.4,0.053,564052.7,564052.7,2731,0,0,0,L,1122011218,0,121.33,120.42,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065847,1057924.00
09/28/2016 08:30,2,0.271,ACTIVE,210.12,337.54,59.981,1475065803,"274151322000088","219011344069620",26.28,15.80,0,308.39,410.88,7.3,5.1,0.031,788927.9,788927.9,2716,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065848,1057925.00
09/28/2016 08:30,2,0.199,ACTIVE,211.25,394.05,59.981,1475065803,"274151322000068","219011344069620",37.07,16.30,0,295.76,411.78,7.5,5.3,0.035,681924.6,681924.6,2780,0,0,0,L,1151911521,0,121.10,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065849,1057926.00
09/28/2016 08:30,2,0.377,ALERT,210.57,336.34,59.986,1475065803,"201051344001135","219011344069620",27.87,14.00,0,298.47,342.35,10.7,8.4,0.053,560203.1,560203.1,2727,0,0,0,L,1122011218,0,120.65,120.65,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065851,1057927.00
09/28/2016 08:30,2,0.367,ALERT,210.80,338.14,59.986,1475065803,"201051344000594","219011344069620",28.78,14.30,0,297.87,343.25,10.8,8.5,0.057,571222.2,571222.2,2735,0,0,0,L,1122011218,0,120.65,120.65,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065853,1057928.00
09/28/2016 08:30,2,0.359,ALERT,211.03,336.94,59.986,1475065803,"201051344001203","219011344069620",28.67,14.30,0,298.47,343.85,10.4,8.1,0.053,568436.2,568436.2,2736,0,0,0,L,1122011218,0,121.55,120.65,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065855,1057929.00
09/28/2016 08:30,2,0.281,ACTIVE,210.35,336.64,59.975,1475065803,"274151322000054","219011344069620",27.53,16.00,0,325.22,343.55,7.8,5.6,0.031,805127.1,805127.1,2711,0,0,0,L,1151911521,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065856,1057930.00
09/28/2016 08:30,2,0.371,ALERT,211.48,337.24,59.981,1475065803,"201051344000867","219011344069620",28.11,15.00,0,296.66,342.95,10.6,8.3,0.053,558480.5,558480.5,2739,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065858,1057931.00
09/28/2016 08:30,2,0.379,ACTIVE,210.80,337.54,59.975,1475065803,"201051344001093","219011344069620",28.17,15.00,0,296.96,344.15,10.9,8.6,0.044,565002.5,565002.5,2741,0,0,0,L,1122011218,0,120.88,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065858,1057932.00
09/28/2016 08:30,2,0.316,ALERT,211.03,338.44,59.986,1475065803,"201051344000900","219011344069620",28.67,14.00,0,297.57,343.25,9.2,6.9,0.049,575299.9,575299.9,2744,0,0,0,L,1122011218,0,120.88,120.65,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065860,1057933.00
09/28/2016 08:30,2,0.365,ALERT,211.25,337.84,59.981,1475065803,"201051344000648","219011344069620",28.92,13.70,0,296.66,343.85,10.7,8.4,0.053,563919.2,563919.2,2734,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065862,1057934.00
09/28/2016 08:30,2,0.377,ACTIVE,211.25,337.54,59.991,1475065803,"201051344000569","219011344069620",28.11,14.30,0,310.79,356.18,10.8,8.5,0.053,575262.1,575262.1,2737,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065863,1057935.00
09/28/2016 08:30,2,0.357,ALERT,211.03,337.54,59.970,1475065803,"201051344000983","219011344069620",29.36,14.30,0,298.47,343.25,10.6,8.3,0.053,567820.7,567820.7,2744,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065865,1057936.00
09/28/2016 08:30,2,0.357,ALERT,211.25,337.84,59.975,1475065803,"201051344001158","219011344069620",28.19,13.70,0,296.96,344.15,10.3,8.0,0.057,559326.5,559326.5,2737,0,0,0,L,1122011218,0,120.42,120.65,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065866,1057937.00
09/28/2016 08:30,2,0.377,ALERT,211.70,340.25,59.975,1475065803,"201051344000576","219011344069620",27.93,14.00,0,296.96,343.85,10.7,8.4,0.057,566897.9,566897.9,2742,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065868,1057938.00
09/28/2016 08:30,2,0.281,ACTIVE,210.80,337.24,59.970,1475065803,"274151322000087","219011344069620",27.25,16.30,0,315.30,351.97,7.8,5.6,0.031,777136.2,777136.2,2751,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475065869,1057939.00
09/28/2016 08:45,2,0.455,ACTIVE,211.93,339.65,59.970,1475066703,"201051344000645","219011344069620",28.92,15.50,0,333.03,346.56,13.3,10.9,0.080,566365.6,566365.6,2742,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066704,1057940.00
09/28/2016 08:45,2,0.379,ACTIVE,211.25,339.95,59.959,1475066703,"274151322000085","219011344069620",27.79,16.30,0,333.93,343.85,10.7,8.4,0.057,804663.9,804663.9,2715,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066705,1057941.00
09/28/2016 08:45,2,0.465,ACTIVE,211.93,340.55,59.928,1475066703,"201051344000633","219011344069620",29.30,14.70,0,331.83,348.06,13.8,11.4,0.084,558009.3,558009.3,2742,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066706,1057942.00
09/28/2016 08:45,2,0.484,ACTIVE,211.70,339.04,59.922,1475066703,"201051344000469","219011344069620",28.53,14.30,0,330.93,346.26,14.0,11.6,0.084,560649.2,560649.2,2745,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066707,1057943.00
09/28/2016 08:45,2,0.475,ACTIVE,210.35,337.84,59.970,1475066703,"201051344000646","219011344069620",28.43,15.00,0,330.93,345.06,13.7,11.3,0.071,561102.8,561102.8,2736,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066708,1057944.00
09/28/2016 08:45,2,0.410,ACTIVE,210.80,339.04,59.954,1475066703,"274151322000052","219011344069620",27.81,16.70,0,333.03,344.15,11.5,9.2,0.066,827446.9,827446.9,2722,0,0,0,L,1151911521,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066709,1057945.00
09/28/2016 08:45,2,0.488,ACTIVE,210.80,339.04,59.970,1475066703,"201051344000585","219011344069620",28.17,15.30,0,331.23,345.36,13.9,11.5,0.084,571236.8,571236.8,2741,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066710,1057946.00
09/28/2016 08:45,2,0.451,ACTIVE,210.57,336.94,59.970,1475066703,"201051344001230","219011344069620",28.05,15.00,0,330.03,343.85,12.9,10.5,0.075,563986.8,563986.8,2744,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066711,1057947.00
09/28/2016 08:45,2,0.488,ACTIVE,211.25,338.44,59.975,1475066703,"201051344000582","219011344069620",23.56,14.70,0,331.83,345.06,11.7,9.4,0.062,556759.2,556759.2,2735,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066712,1057948.00
09/28/2016 08:45,2,0.518,ACTIVE,210.35,336.94,59.970,1475066703,"201051344000955","219011344069620",23.66,15.00,0,330.03,343.85,12.4,10.1,0.066,570869.4,570869.4,2734,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066713,1057949.00
09/28/2016 08:45,2,0.242,ACTIVE,211.03,401.56,59.954,1475066703,"274151322000094","219011344069620",37.75,16.70,0,335.14,416.89,9.3,7.0,0.049,681399.8,681399.8,2780,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066714,1057950.00
09/28/2016 08:45,2,0.516,ACTIVE,211.48,338.44,59.965,1475066703,"201051344000579","219011344069620",27.04,15.30,0,332.73,346.26,14.1,11.7,0.075,575096.4,575096.4,2733,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066715,1057951.00
09/28/2016 08:45,2,0.473,ACTIVE,210.57,337.84,59.991,1475066703,"201051344000890","219011344069620",29.10,15.30,0,330.33,345.06,13.9,11.5,0.075,568110.1,568110.1,2735,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066716,1057952.00
09/28/2016 08:45,2,0.477,ACTIVE,210.80,338.44,59.965,1475066703,"201051344000438","219011344069620",28.31,14.70,0,331.23,345.96,13.7,11.3,0.075,569545.6,569545.6,2738,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066717,1057953.00
09/28/2016 08:45,2,0.500,ACTIVE,210.80,338.14,59.975,1475066703,"201051344000417","219011344069620",28.09,15.30,0,331.83,345.06,14.3,11.8,0.080,560521.0,560521.0,2739,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066717,1057954.00
09/28/2016 08:45,2,0.377,ACTIVE,211.03,339.65,59.970,1475066703,"274151322000083","219011344069620",27.75,16.30,0,333.63,343.85,10.6,8.3,0.062,819885.2,819885.2,2726,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066718,1057955.00
09/28/2016 08:45,2,0.408,ACTIVE,211.70,340.25,59.965,1475066703,"274151322000076","219011344069620",27.75,16.30,0,334.84,345.06,11.4,9.1,0.071,875278.2,875278.2,2734,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066719,1057956.00
09/28/2016 08:45,2,0.500,ACTIVE,211.48,338.44,59.928,1475066703,"201051344000868","219011344069620",23.80,15.00,0,331.23,345.66,12.1,9.7,0.066,559411.1,559411.1,2740,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066720,1057957.00
09/28/2016 08:45,2,0.387,ACTIVE,211.03,340.55,59.975,1475066703,"274151322000095","219011344069620",27.87,16.00,0,333.63,343.55,10.9,8.6,0.066,866439.4,866439.4,2737,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066721,1057958.00
09/28/2016 08:45,2,0.441,ACTIVE,211.48,339.34,59.981,1475066703,"201051344000988","219011344069620",18.67,14.70,0,330.93,345.06,8.3,6.1,0.049,538311.2,538311.2,2729,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066722,1057959.00
09/28/2016 08:45,2,0.486,ACTIVE,210.57,336.34,59.970,1475066703,"201051344001025","219011344069620",23.42,14.70,0,331.53,345.06,11.6,9.2,0.071,569807.6,569807.6,2734,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066723,1057960.00
09/28/2016 08:45,2,0.490,ACTIVE,211.48,339.04,59.965,1475066703,"201051344000458","219011344069620",24.21,15.80,0,331.53,345.96,12.1,9.7,0.075,566789.4,566789.4,2743,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066724,1057961.00
09/28/2016 08:45,2,0.449,ACTIVE,212.16,340.85,59.975,1475066703,"201051344000853","219011344069620",29.24,15.00,0,332.43,347.46,13.4,11.0,0.080,566080.8,566080.8,2751,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066725,1057962.00
09/28/2016 08:45,2,0.477,ACTIVE,210.80,338.14,59.975,1475066703,"201051344000685","219011344069620",23.46,15.00,0,331.23,345.66,11.3,9.0,0.071,568700.8,568700.8,2743,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066726,1057963.00
09/28/2016 08:45,2,0.430,ACTIVE,210.80,337.84,59.975,1475066703,"201051344000917","219011344069620",29.06,15.80,0,330.93,345.06,12.7,10.3,0.075,565628.0,565628.0,2739,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066726,1057964.00
09/28/2016 08:45,2,0.436,ACTIVE,211.03,338.14,59.975,1475066703,"201051344001145","219011344069620",28.57,14.70,0,332.13,345.36,12.7,10.3,0.071,570849.8,570849.8,2741,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066727,1057965.00
09/28/2016 08:45,2,0.471,ACTIVE,211.03,338.44,59.970,1475066703,"201051344000651","219011344069620",28.37,14.30,0,331.53,345.36,13.6,11.2,0.080,564055.4,564055.4,2733,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066728,1057966.00
09/28/2016 08:45,2,0.352,ACTIVE,210.80,339.65,59.965,1475066703,"274151322000088","219011344069620",27.41,16.30,0,332.73,343.25,9.8,7.5,0.062,788929.7,788929.7,2717,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066729,1057967.00
09/28/2016 08:45,2,0.256,ACTIVE,211.70,403.67,59.949,1475066703,"274151322000068","219011344069620",37.97,17.80,0,335.74,425.91,9.9,7.6,0.049,681926.4,681926.4,2781,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066730,1057968.00
09/28/2016 08:45,2,0.488,ACTIVE,210.35,336.64,59.981,1475066703,"201051344001135","219011344069620",23.22,14.70,0,330.63,343.85,11.5,9.2,0.066,560205.6,560205.6,2729,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066731,1057969.00
09/28/2016 08:45,2,0.473,ACTIVE,211.25,339.34,59.970,1475066703,"201051344000594","219011344069620",28.35,15.30,0,330.03,345.66,13.6,11.2,0.084,571224.9,571224.9,2737,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066732,1057970.00
09/28/2016 08:45,2,0.465,ACTIVE,210.80,337.84,59.981,1475066703,"201051344001203","219011344069620",28.09,15.00,0,332.13,345.36,13.3,10.9,0.080,568438.9,568438.9,2738,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066733,1057971.00
09/28/2016 08:45,2,0.369,ACTIVE,211.03,339.04,59.975,1475066703,"274151322000054","219011344069620",27.79,16.70,0,333.33,343.85,10.4,8.1,0.062,805129.1,805129.1,2712,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066734,1057972.00
09/28/2016 08:45,2,0.461,ACTIVE,211.93,338.44,59.975,1475066703,"201051344000867","219011344069620",28.59,15.50,0,331.53,345.36,13.4,11.0,0.075,558483.2,558483.2,2741,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066735,1057973.00
09/28/2016 08:45,2,0.473,ACTIVE,210.80,338.44,59.981,1475066703,"201051344001093","219011344069620",27.91,15.50,0,331.23,345.06,13.4,11.0,0.071,565005.3,565005.3,2742,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066736,1057974.00
09/28/2016 08:45,2,0.416,ACTIVE,211.48,339.65,59.975,1475066703,"201051344000900","219011344069620",28.23,15.00,0,331.23,345.66,11.9,9.6,0.080,575302.3,575302.3,2746,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066737,1057975.00
09/28/2016 08:45,2,0.494,ACTIVE,211.70,338.44,59.975,1475066703,"201051344000648","219011344069620",23.56,14.70,0,331.53,346.26,11.8,9.5,0.066,563921.9,563921.9,2736,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066738,1057976.00
09/28/2016 08:45,2,0.447,ACTIVE,211.70,339.04,59.991,1475066703,"201051344000569","219011344069620",29.64,15.30,0,332.13,346.26,13.4,11.0,0.080,575264.8,575264.8,2738,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066739,1057977.00
09/28/2016 08:45,2,0.459,ACTIVE,211.70,338.74,59.965,1475066703,"201051344000983","219011344069620",28.82,15.30,0,331.23,345.66,13.4,11.0,0.075,567823.4,567823.4,2746,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066739,1057978.00
09/28/2016 08:45,2,0.449,ACTIVE,211.48,339.04,59.981,1475066703,"201051344001158","219011344069620",28.27,14.30,0,331.23,345.66,12.9,10.5,0.084,559329.0,559329.0,2739,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066740,1057979.00
09/28/2016 08:45,2,0.492,ACTIVE,211.93,339.34,59.996,1475066703,"201051344000576","219011344069620",22.84,14.70,0,332.13,346.86,11.4,9.1,0.066,566900.6,566900.6,2744,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066741,1057980.00
09/28/2016 08:45,2,0.369,ACTIVE,211.03,338.14,59.970,1475066703,"274151322000087","219011344069620",27.29,17.30,0,333.93,344.45,10.2,8.0,0.057,777138.2,777138.2,2752,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475066742,1057981.00
09/28/2016 09:00,2,0.707,ACTIVE,212.38,342.95,59.970,1475067604,"201051344000645","219011344069620",28.88,16.00,0,333.03,352.57,20.8,18.1,0.150,566369.2,566369.2,2743,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067605,1057982.00
09/28/2016 09:00,2,0.633,ACTIVE,210.80,339.34,59.986,1475067604,"274151322000085","219011344069620",28.21,17.00,0,331.23,348.36,18.1,15.6,0.110,804666.9,804666.9,2716,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067606,1057983.00
09/28/2016 09:00,2,0.713,ACTIVE,212.38,343.85,59.975,1475067604,"201051344000633","219011344069620",29.26,15.50,0,331.83,354.07,21.1,18.5,0.155,558013.0,558013.0,2743,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067607,1057984.00
09/28/2016 09:00,2,0.729,ACTIVE,211.93,342.95,59.975,1475067604,"201051344000469","219011344069620",28.98,15.00,0,330.93,352.87,21.4,18.8,0.159,560653.0,560653.0,2746,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067608,1057985.00
09/28/2016 09:00,2,0.703,ACTIVE,211.48,341.75,59.970,1475067604,"201051344000646","219011344069620",29.46,15.50,0,330.33,352.87,21.0,18.4,0.150,561106.5,561106.5,2737,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067609,1057986.00
09/28/2016 09:00,2,0.668,ACTIVE,210.35,339.95,59.981,1475067604,"274151322000052","219011344069620",28.57,17.50,0,331.23,348.96,19.3,16.7,0.119,827450.1,827450.1,2723,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067610,1057987.00
09/28/2016 09:00,2,0.717,ACTIVE,212.38,343.25,59.944,1475067604,"201051344000585","219011344069620",29.38,15.80,0,331.23,353.17,21.4,18.7,0.150,571240.5,571240.5,2742,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067611,1057988.00
09/28/2016 09:00,2,0.691,ACTIVE,211.93,341.75,59.975,1475067604,"201051344001230","219011344069620",29.12,15.80,0,329.13,351.97,20.4,17.8,0.146,563990.4,563990.4,2745,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067612,1057989.00
09/28/2016 09:00,2,0.697,ACTIVE,212.61,343.25,59.975,1475067604,"201051344000582","219011344069620",29.40,15.50,0,330.93,353.47,20.8,18.1,0.141,556762.7,556762.7,2736,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067613,1057990.00
09/28/2016 09:00,2,0.732,ACTIVE,211.70,342.35,59.975,1475067604,"201051344000955","219011344069620",29.54,15.80,0,329.73,352.27,21.9,19.3,0.159,570873.1,570873.1,2735,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067613,1057991.00
09/28/2016 09:00,2,0.424,ACTIVE,210.80,412.68,59.975,1475067604,"274151322000094","219011344069620",38.88,18.00,0,335.44,433.72,16.7,14.2,0.110,681402.5,681402.5,2781,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067614,1057992.00
09/28/2016 09:00,2,0.738,ACTIVE,211.93,341.75,59.975,1475067604,"201051344000579","219011344069620",29.80,15.80,0,331.53,352.57,22.3,19.6,0.155,575100.3,575100.3,2734,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067615,1057993.00
09/28/2016 09:00,2,0.736,ACTIVE,211.93,342.05,59.975,1475067604,"201051344000890","219011344069620",29.44,15.80,0,330.33,352.87,22.0,19.3,0.150,568113.9,568113.9,2736,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067616,1057994.00
09/28/2016 09:00,2,0.713,ACTIVE,212.16,342.95,59.975,1475067604,"201051344000438","219011344069620",29.96,15.30,0,331.53,353.47,21.7,19.0,0.150,569549.4,569549.4,2739,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067617,1057995.00
09/28/2016 09:00,2,0.732,ACTIVE,212.16,342.95,59.981,1475067604,"201051344000417","219011344069620",28.57,15.80,0,330.63,352.57,21.2,18.6,0.146,560524.8,560524.8,2740,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067618,1057996.00
09/28/2016 09:00,2,0.639,ACTIVE,210.80,338.44,59.975,1475067604,"274151322000083","219011344069620",28.59,17.30,0,331.53,348.66,18.5,15.9,0.119,819888.3,819888.3,2727,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067619,1057997.00
09/28/2016 09:00,2,0.695,ACTIVE,211.25,344.76,59.970,1475067604,"274151322000076","219011344069620",29.14,17.30,0,332.43,349.86,20.6,17.9,0.133,875281.5,875281.5,2735,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067620,1057998.00
09/28/2016 09:00,2,0.732,ACTIVE,211.70,342.05,59.970,1475067604,"201051344000868","219011344069620",29.30,15.50,0,331.53,352.27,21.7,19.1,0.155,559414.9,559414.9,2741,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067621,1057999.00
09/28/2016 09:00,2,0.676,ACTIVE,210.57,338.74,59.965,1475067604,"274151322000095","219011344069620",28.86,16.70,0,327.62,348.36,19.7,17.1,0.128,866442.6,866442.6,2738,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067622,1058000.00
09/28/2016 09:00,2,0.715,ACTIVE,211.48,341.45,59.970,1475067604,"201051344000988","219011344069620",18.98,15.50,0,331.23,349.56,13.8,11.4,0.097,538313.4,538313.4,2730,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067622,1058001.00
09/28/2016 09:00,2,0.721,ACTIVE,211.70,341.75,59.970,1475067604,"201051344001025","219011344069620",29.26,15.50,0,330.33,353.17,21.4,18.7,0.155,569811.2,569811.2,2735,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067623,1058002.00
09/28/2016 09:00,2,0.721,ACTIVE,211.70,341.75,59.938,1475067604,"201051344000458","219011344069620",29.32,16.30,0,332.13,352.27,21.5,18.8,0.159,566793.0,566793.0,2744,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067624,1058003.00
09/28/2016 09:00,2,0.715,ACTIVE,212.38,343.85,59.970,1475067604,"201051344000853","219011344069620",29.42,15.50,0,334.24,353.47,21.4,18.7,0.155,566084.5,566084.5,2752,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067625,1058004.00
09/28/2016 09:00,2,0.701,ACTIVE,212.16,343.85,59.970,1475067604,"201051344000685","219011344069620",29.22,15.50,0,330.93,353.47,20.9,18.2,0.159,568704.3,568704.3,2744,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067626,1058005.00
09/28/2016 09:00,2,0.682,ACTIVE,212.16,343.55,59.965,1475067604,"201051344000917","219011344069620",29.56,16.30,0,329.43,352.87,20.5,17.8,0.137,565631.6,565631.6,2740,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067627,1058006.00
09/28/2016 09:00,2,0.701,ACTIVE,212.16,343.25,59.959,1475067604,"201051344001145","219011344069620",28.98,15.50,0,331.53,353.47,20.6,18.0,0.155,570853.4,570853.4,2742,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067628,1058007.00
09/28/2016 09:00,2,0.723,ACTIVE,211.93,343.25,59.975,1475067604,"201051344000651","219011344069620",29.20,15.00,0,331.53,353.47,21.4,18.8,0.150,564059.1,564059.1,2734,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067629,1058008.00
09/28/2016 09:00,2,0.631,ACTIVE,210.57,341.75,59.970,1475067604,"274151322000088","219011344069620",28.17,17.30,0,330.93,347.76,18.0,15.4,0.115,788932.6,788932.6,2718,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067630,1058009.00
09/28/2016 09:00,2,0.449,ACTIVE,211.48,415.09,59.965,1475067604,"274151322000068","219011344069620",39.30,19.00,0,336.34,432.82,17.8,15.2,0.097,681929.3,681929.3,2782,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067631,1058010.00
09/28/2016 09:00,2,0.727,ACTIVE,211.70,341.75,60.012,1475067604,"201051344001135","219011344069620",29.60,15.50,0,330.93,352.27,21.8,19.1,0.150,560209.3,560209.3,2730,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067632,1058011.00
09/28/2016 09:00,2,0.738,ACTIVE,211.25,342.05,60.007,1475067604,"201051344000594","219011344069620",29.30,15.80,0,330.63,351.67,21.9,19.2,0.159,571228.7,571228.7,2738,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067633,1058012.00
09/28/2016 09:00,2,0.730,ACTIVE,211.93,342.05,59.970,1475067604,"201051344001203","219011344069620",29.10,15.80,0,331.23,354.07,21.6,18.9,0.155,568442.6,568442.6,2739,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067634,1058013.00
09/28/2016 09:00,2,0.654,ACTIVE,210.57,342.65,59.970,1475067604,"274151322000054","219011344069620",28.45,17.50,0,330.93,348.36,18.9,16.3,0.124,805132.2,805132.2,2713,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067635,1058014.00
09/28/2016 09:00,2,0.727,ACTIVE,211.93,341.45,59.970,1475067604,"201051344000867","219011344069620",29.60,16.30,0,331.83,351.97,21.8,19.1,0.155,558487.0,558487.0,2742,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067636,1058015.00
09/28/2016 09:00,2,0.730,ACTIVE,211.70,342.95,59.965,1475067604,"201051344001093","219011344069620",29.68,16.30,0,330.03,353.17,22.0,19.3,0.146,565009.1,565009.1,2743,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067637,1058016.00
09/28/2016 09:00,2,0.699,ACTIVE,211.70,342.95,59.959,1475067604,"201051344000900","219011344069620",29.12,15.50,0,332.13,351.97,20.7,18.0,0.155,575305.8,575305.8,2747,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067638,1058017.00
09/28/2016 09:00,2,0.729,ACTIVE,211.93,342.05,59.965,1475067604,"201051344000648","219011344069620",29.58,15.30,0,332.13,352.57,21.9,19.2,0.159,563925.6,563925.6,2737,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067639,1058018.00
09/28/2016 09:00,2,0.734,ACTIVE,211.48,342.05,59.975,1475067604,"201051344000569","219011344069620",29.62,15.80,0,332.13,352.27,22.1,19.4,0.159,575268.7,575268.7,2739,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067640,1058019.00
09/28/2016 09:00,2,0.729,ACTIVE,211.70,342.35,59.970,1475067604,"201051344000983","219011344069620",29.58,15.80,0,331.23,352.27,21.9,19.2,0.159,567827.2,567827.2,2747,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067640,1058020.00
09/28/2016 09:00,2,0.721,ACTIVE,211.70,342.05,59.965,1475067604,"201051344001158","219011344069620",29.34,15.30,0,331.53,352.27,21.5,18.8,0.159,559332.7,559332.7,2740,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067641,1058021.00
09/28/2016 09:00,2,0.732,ACTIVE,212.16,343.25,59.970,1475067604,"201051344000576","219011344069620",29.34,15.50,0,331.83,353.17,21.8,19.1,0.155,566904.3,566904.3,2745,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067642,1058022.00
09/28/2016 09:00,2,0.668,ACTIVE,210.80,342.65,59.959,1475067604,"274151322000087","219011344069620",27.63,18.00,0,332.13,347.76,18.8,16.2,0.110,777141.2,777141.2,2753,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475067643,1058023.00
09/28/2016 09:15,2,3.318,ACTIVE,214.64,351.97,59.965,1475068503,"201051344000645","219011344069620",30.08,19.50,0,323.72,391.04,101.0,95.6,0.464,566385.9,566385.9,2744,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068504,1058024.00
09/28/2016 09:15,2,3.201,ACTIVE,211.93,354.67,59.975,1475068503,"274151322000085","219011344069620",29.00,21.50,0,331.53,377.52,94.0,88.8,0.358,804682.5,804682.5,2717,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068505,1058025.00
09/28/2016 09:15,2,3.236,ACTIVE,214.41,352.57,59.970,1475068503,"201051344000633","219011344069620",30.59,18.30,0,329.73,391.34,100.3,94.9,0.477,558029.7,558029.7,2744,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068506,1058026.00
09/28/2016 09:15,2,3.262,ACTIVE,214.87,351.97,59.965,1475068503,"201051344000469","219011344069620",30.67,18.00,0,325.22,394.35,101.3,95.9,0.482,560669.8,560669.8,2747,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068506,1058027.00
09/28/2016 09:15,2,3.197,ACTIVE,213.29,350.17,59.965,1475068503,"201051344000646","219011344069620",30.38,19.00,0,331.83,389.84,98.4,93.0,0.464,561122.9,561122.9,2738,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068507,1058028.00
09/28/2016 09:15,2,3.205,ACTIVE,211.70,343.85,59.959,1475068503,"274151322000052","219011344069620",29.92,22.50,0,330.03,378.12,97.0,91.7,0.371,827466.3,827466.3,2724,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068508,1058029.00
09/28/2016 09:15,2,3.170,ACTIVE,214.19,351.37,59.975,1475068503,"201051344000585","219011344069620",30.34,19.30,0,332.73,390.14,97.4,92.1,0.455,571256.8,571256.8,2743,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068509,1058030.00
09/28/2016 09:15,2,3.230,ACTIVE,213.29,350.77,59.975,1475068503,"201051344001230","219011344069620",30.75,19.50,0,331.53,390.14,100.7,95.2,0.473,564007.1,564007.1,2746,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068510,1058031.00
09/28/2016 09:15,2,3.184,ACTIVE,214.41,352.57,59.981,1475068503,"201051344000582","219011344069620",30.55,18.70,0,334.24,392.55,98.5,93.1,0.451,556779.2,556779.2,2737,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068511,1058032.00
09/28/2016 09:15,2,3.305,ACTIVE,213.29,350.17,59.944,1475068503,"201051344000955","219011344069620",30.63,19.80,0,331.23,390.44,102.6,97.1,0.482,570890.4,570890.4,2736,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068512,1058033.00
09/28/2016 09:15,2,2.141,ACTIVE,211.70,436.73,59.959,1475068503,"274151322000094","219011344069620",40.87,24.00,0,332.73,468.29,87.2,82.2,0.336,681417.1,681417.1,2782,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068513,1058034.00
09/28/2016 09:15,2,3.262,ACTIVE,214.87,351.67,59.949,1475068503,"201051344000579","219011344069620",30.57,19.30,0,333.03,391.34,101.0,95.6,0.473,575117.2,575117.2,2735,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068514,1058035.00
09/28/2016 09:15,2,3.328,ACTIVE,213.51,351.07,60.007,1475068503,"201051344000890","219011344069620",30.18,19.50,0,333.03,389.84,101.7,96.3,0.468,568131.1,568131.1,2737,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068515,1058036.00
09/28/2016 09:15,2,3.295,ACTIVE,213.96,352.27,59.991,1475068503,"201051344000438","219011344069620",30.42,18.70,0,333.03,392.25,101.5,96.1,0.473,569566.6,569566.6,2740,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068516,1058037.00
09/28/2016 09:15,2,3.250,ACTIVE,213.74,351.37,59.965,1475068503,"201051344000417","219011344069620",28.80,19.00,0,332.43,390.44,94.8,89.6,0.446,560541.2,560541.2,2741,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068516,1058038.00
09/28/2016 09:15,2,3.090,ACTIVE,211.48,355.28,59.970,1475068503,"274151322000083","219011344069620",30.04,22.80,0,332.13,377.22,93.9,88.7,0.376,819904.0,819904.0,2728,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068517,1058039.00
09/28/2016 09:15,2,3.426,ACTIVE,212.38,351.37,59.965,1475068503,"274151322000076","219011344069620",30.63,23.00,0,332.73,378.42,106.3,100.7,0.415,875299.4,875299.4,2736,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068518,1058040.00
09/28/2016 09:15,2,3.258,ACTIVE,214.19,351.97,59.981,1475068503,"201051344000868","219011344069620",30.59,18.30,0,311.69,411.78,100.8,95.4,0.468,559431.9,559431.9,2742,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068519,1058041.00
09/28/2016 09:15,2,3.359,ACTIVE,211.70,356.18,59.959,1475068503,"274151322000095","219011344069620",30.36,22.80,0,331.23,377.82,103.2,97.7,0.389,866460.0,866460.0,2739,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068520,1058042.00
09/28/2016 09:15,2,3.330,ACTIVE,214.64,359.48,59.975,1475068503,"201051344000988","219011344069620",19.88,16.70,0,321.61,390.44,67.1,62.8,0.561,538324.5,538324.5,2731,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068521,1058043.00
09/28/2016 09:15,2,3.238,ACTIVE,213.96,351.07,59.970,1475068503,"201051344001025","219011344069620",30.55,19.30,0,333.03,390.74,100.2,94.8,0.455,569828.2,569828.2,2736,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068522,1058044.00
09/28/2016 09:15,2,3.246,ACTIVE,214.87,351.97,59.975,1475068503,"201051344000458","219011344069620",30.47,20.30,0,332.43,390.74,100.3,94.9,0.482,566809.9,566809.9,2745,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068523,1058045.00
09/28/2016 09:15,2,3.266,ACTIVE,215.32,352.87,59.970,1475068503,"201051344000853","219011344069620",30.47,18.30,0,320.71,394.65,100.9,95.4,0.468,566101.5,566101.5,2753,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068524,1058046.00
09/28/2016 09:15,2,3.271,ACTIVE,213.74,351.97,59.970,1475068503,"201051344000685","219011344069620",30.22,19.30,0,333.03,390.74,100.1,94.7,0.482,568721.3,568721.3,2745,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068525,1058047.00
09/28/2016 09:15,2,3.244,ACTIVE,214.19,351.37,59.970,1475068503,"201051344000917","219011344069620",30.22,20.00,0,333.03,391.64,99.3,94.0,0.464,565648.4,565648.4,2741,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068526,1058048.00
09/28/2016 09:15,2,3.242,ACTIVE,213.74,351.07,59.965,1475068503,"201051344001145","219011344069620",30.10,19.00,0,334.84,391.64,98.8,93.5,0.455,570870.1,570870.1,2743,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068526,1058049.00
09/28/2016 09:15,2,3.252,ACTIVE,214.64,351.97,59.965,1475068503,"201051344000651","219011344069620",30.71,18.30,0,333.33,394.65,101.2,95.7,0.460,564076.3,564076.3,2735,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068527,1058050.00
09/28/2016 09:15,2,3.164,ACTIVE,211.48,344.15,59.965,1475068503,"274151322000088","219011344069620",29.48,22.00,0,330.33,377.52,94.5,89.2,0.349,788948.6,788948.6,2719,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068528,1058051.00
09/28/2016 09:15,2,2.127,ACTIVE,212.61,441.24,59.965,1475068503,"274151322000068","219011344069620",41.17,24.50,0,332.43,474.30,88.9,83.9,0.336,681944.2,681944.2,2783,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068529,1058052.00
09/28/2016 09:15,2,3.277,ACTIVE,213.96,350.77,59.981,1475068503,"201051344001135","219011344069620",29.96,18.00,0,332.13,390.14,99.5,94.1,0.460,560226.3,560226.3,2731,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068530,1058053.00
09/28/2016 09:15,2,3.287,ACTIVE,213.74,351.37,59.986,1475068503,"201051344000594","219011344069620",30.36,19.30,0,330.93,390.44,101.0,95.6,0.464,571246.0,571246.0,2739,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068531,1058054.00
09/28/2016 09:15,2,3.330,ACTIVE,214.41,350.77,59.981,1475068503,"201051344001203","219011344069620",30.42,19.50,0,333.33,395.55,102.6,97.1,0.482,568460.1,568460.1,2740,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068532,1058055.00
09/28/2016 09:15,2,3.225,ACTIVE,211.70,350.17,59.975,1475068503,"274151322000054","219011344069620",29.12,23.00,0,331.23,378.72,95.1,89.9,0.362,805148.4,805148.4,2714,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068533,1058056.00
09/28/2016 09:15,2,3.254,ACTIVE,214.41,351.07,59.965,1475068503,"201051344000867","219011344069620",30.59,19.80,0,328.52,389.24,100.9,95.5,0.468,558504.3,558504.3,2743,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068534,1058057.00
09/28/2016 09:15,2,3.373,ACTIVE,214.41,353.17,59.970,1475068503,"201051344001093","219011344069620",30.42,20.00,0,333.33,391.64,103.9,98.4,0.473,565026.9,565026.9,2744,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068535,1058058.00
09/28/2016 09:15,2,3.281,ACTIVE,214.64,352.57,59.975,1475068503,"201051344000900","219011344069620",30.57,18.30,0,332.43,390.44,101.6,96.2,0.468,575323.1,575323.1,2748,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068536,1058059.00
09/28/2016 09:15,2,3.275,ACTIVE,214.64,351.97,59.944,1475068503,"201051344000648","219011344069620",30.28,18.30,0,331.23,391.94,100.4,95.0,0.460,563942.9,563942.9,2738,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068537,1058060.00
09/28/2016 09:15,2,3.246,ACTIVE,214.87,352.27,59.981,1475068503,"201051344000569","219011344069620",30.49,19.80,0,324.32,390.14,100.3,94.9,0.473,575285.9,575285.9,2740,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068537,1058061.00
