ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 09:15,2,3.240,ACTIVE,214.87,352.57,59.975,1475068503,"201051344000983","219011344069620",30.71,19.50,0,330.33,390.74,100.8,95.4,0.482,567844.5,567844.5,2748,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068538,1058062.00
09/28/2016 09:15,2,3.281,ACTIVE,215.09,352.87,59.970,1475068503,"201051344001158","219011344069620",30.26,17.80,0,332.13,391.64,100.6,95.1,0.477,559349.9,559349.9,2741,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068539,1058063.00
09/28/2016 09:15,2,3.291,ACTIVE,215.32,353.47,60.012,1475068503,"201051344000576","219011344069620",30.22,19.00,0,333.33,390.74,100.7,95.3,0.468,566921.7,566921.7,2746,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068540,1058064.00
09/28/2016 09:15,2,3.135,ACTIVE,211.93,344.76,59.970,1475068503,"274151322000087","219011344069620",29.44,24.50,0,330.63,376.01,93.5,88.3,0.349,777157.3,777157.3,2754,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475068541,1058065.00
09/28/2016 09:30,2,3.918,ACTIVE,215.77,355.28,59.986,1475069403,"201051344000645","219011344069620",29.58,22.50,0,337.54,382.93,117.4,111.4,0.539,566411.8,566411.8,2745,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069404,1058066.00
09/28/2016 09:30,2,3.773,ACTIVE,212.38,348.66,59.986,1475069403,"274151322000085","219011344069620",28.45,25.00,0,334.24,367.90,108.7,103.0,0.415,804706.4,804706.4,2718,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069405,1058067.00
09/28/2016 09:30,2,3.881,ACTIVE,215.32,354.97,59.996,1475069403,"201051344000633","219011344069620",29.60,21.30,0,335.74,382.93,116.4,110.4,0.552,558055.3,558055.3,2745,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069406,1058068.00
09/28/2016 09:30,2,3.830,ACTIVE,215.77,356.48,59.996,1475069403,"201051344000469","219011344069620",30.36,20.00,0,337.54,383.53,117.8,111.8,0.557,560695.8,560695.8,2748,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069407,1058069.00
09/28/2016 09:30,2,3.752,ACTIVE,213.96,353.77,59.991,1475069403,"201051344000646","219011344069620",30.36,21.50,0,334.24,379.02,115.4,109.4,0.544,561148.1,561148.1,2739,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069408,1058070.00
09/28/2016 09:30,2,3.775,ACTIVE,212.16,344.15,59.986,1475069403,"274151322000052","219011344069620",29.68,25.50,0,333.33,370.00,113.5,107.6,0.446,827491.1,827491.1,2725,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069409,1058071.00
09/28/2016 09:30,2,3.783,ACTIVE,214.87,355.28,59.986,1475069403,"201051344000585","219011344069620",29.84,21.80,0,337.24,378.72,114.4,108.5,0.530,571281.8,571281.8,2744,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069410,1058072.00
09/28/2016 09:30,2,3.820,ACTIVE,213.96,353.47,59.981,1475069403,"201051344001230","219011344069620",30.16,22.30,0,332.73,378.12,116.8,110.8,0.552,564032.8,564032.8,2747,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069411,1058073.00
09/28/2016 09:30,2,3.807,ACTIVE,215.09,354.97,59.986,1475069403,"201051344000582","219011344069620",29.76,21.50,0,337.54,379.92,114.8,108.8,0.526,556804.4,556804.4,2738,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069412,1058074.00
09/28/2016 09:30,2,3.920,ACTIVE,213.96,352.87,59.991,1475069403,"201051344000955","219011344069620",30.18,21.80,0,334.24,379.62,119.9,113.8,0.575,570916.7,570916.7,2737,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069413,1058075.00
09/28/2016 09:30,2,2.627,ACTIVE,212.38,422.90,59.991,1475069403,"274151322000094","219011344069620",39.04,27.50,0,405.17,466.19,103.9,98.3,0.402,681439.7,681439.7,2783,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069414,1058076.00
09/28/2016 09:30,2,3.898,ACTIVE,215.77,356.18,59.996,1475069403,"201051344000579","219011344069620",29.78,22.30,0,338.74,383.23,117.6,111.6,0.552,575143.0,575143.0,2736,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069415,1058077.00
09/28/2016 09:30,2,3.891,ACTIVE,214.19,353.17,60.007,1475069403,"201051344000890","219011344069620",29.90,22.00,0,334.84,379.62,117.8,111.8,0.539,568157.0,568157.0,2738,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069416,1058078.00
09/28/2016 09:30,2,3.879,ACTIVE,214.87,354.97,59.986,1475069403,"201051344000438","219011344069620",30.16,21.30,0,335.44,380.22,118.5,112.4,0.561,569592.6,569592.6,2741,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069417,1058079.00
09/28/2016 09:30,2,3.803,ALERT,214.64,353.77,59.991,1475069403,"201051344000417","219011344069620",28.78,22.00,0,294.56,442.44,110.9,105.1,0.530,560564.6,560564.6,2742,0,0,0,L,1122011218,0,122.68,122.23,0002,18,0,0,0,0,0,0,10,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069418,1058080.00
09/28/2016 09:30,2,3.691,ACTIVE,212.16,346.86,59.986,1475069403,"274151322000083","219011344069620",29.46,26.80,0,334.24,368.80,110.0,104.3,0.429,819928.1,819928.1,2729,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069419,1058081.00
09/28/2016 09:30,2,4.053,ACTIVE,213.29,356.78,59.986,1475069403,"274151322000076","219011344069620",30.20,26.50,0,333.93,371.51,123.9,117.6,0.486,875326.7,875326.7,2737,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069420,1058082.00
09/28/2016 09:30,2,3.902,ACTIVE,215.09,354.37,59.996,1475069403,"201051344000868","219011344069620",29.72,21.50,0,336.64,379.62,117.4,111.4,0.544,559457.8,559457.8,2743,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069421,1058083.00
09/28/2016 09:30,2,3.957,ACTIVE,212.38,350.77,59.981,1475069403,"274151322000095","219011344069620",30.04,27.00,0,333.63,371.51,120.4,114.3,0.455,866486.5,866486.5,2740,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069422,1058084.00
09/28/2016 09:30,2,3.941,ACTIVE,216.00,363.99,60.002,1475069403,"201051344000988","219011344069620",19.40,18.70,0,336.04,397.96,77.5,72.8,0.636,538341.4,538341.4,2732,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069423,1058085.00
09/28/2016 09:30,2,3.834,ACTIVE,214.87,354.07,59.996,1475069403,"201051344001025","219011344069620",30.08,22.30,0,336.34,379.62,116.8,110.8,0.535,569853.9,569853.9,2737,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069424,1058086.00
09/28/2016 09:30,2,3.857,ACTIVE,215.77,354.67,59.991,1475069403,"201051344000458","219011344069620",29.90,22.50,0,338.14,382.63,116.8,110.8,0.570,566835.6,566835.6,2746,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069425,1058087.00
09/28/2016 09:30,2,3.873,ACTIVE,216.22,356.78,60.007,1475069403,"201051344000853","219011344069620",30.06,21.30,0,338.74,383.53,117.9,111.9,0.557,566127.4,566127.4,2754,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069426,1058088.00
09/28/2016 09:30,2,3.836,ACTIVE,214.41,354.07,60.034,1475069403,"201051344000685","219011344069620",30.12,21.80,0,336.94,379.92,117.0,111.0,0.566,568747.0,568747.0,2746,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069427,1058089.00
09/28/2016 09:30,2,3.840,ACTIVE,215.09,355.28,60.007,1475069403,"201051344000917","219011344069620",29.66,22.80,0,336.04,379.62,115.3,109.4,0.544,565673.8,565673.8,2742,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069428,1058090.00
09/28/2016 09:30,2,3.781,ACTIVE,214.41,354.07,59.996,1475069403,"201051344001145","219011344069620",30.14,21.30,0,337.24,379.32,115.4,109.5,0.544,570895.5,570895.5,2744,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069429,1058091.00
09/28/2016 09:30,2,3.906,ACTIVE,215.32,355.58,59.996,1475069403,"201051344000651","219011344069620",29.82,21.50,0,338.44,382.93,118.0,112.0,0.544,564102.3,564102.3,2736,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069430,1058092.00
09/28/2016 09:30,2,3.727,ACTIVE,212.16,357.08,59.981,1475069403,"274151322000088","219011344069620",28.96,25.30,0,333.93,369.10,109.3,103.5,0.407,788972.7,788972.7,2720,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069431,1058093.00
09/28/2016 09:30,2,2.572,ACTIVE,213.29,436.73,59.991,1475069403,"274151322000068","219011344069620",40.22,28.30,0,412.68,462.58,105.0,99.4,0.398,681967.0,681967.0,2784,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069432,1058094.00
09/28/2016 09:30,2,3.811,ACTIVE,214.64,353.47,59.959,1475069403,"201051344001135","219011344069620",30.18,21.80,0,335.14,379.02,116.5,110.5,0.544,560251.9,560251.9,2732,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069433,1058095.00
09/28/2016 09:30,2,3.875,ACTIVE,214.87,354.37,59.996,1475069403,"201051344000594","219011344069620",30.12,22.00,0,334.54,380.22,118.1,112.1,0.539,571271.9,571271.9,2740,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069434,1058096.00
09/28/2016 09:30,2,3.893,ACTIVE,215.32,354.37,60.007,1475069403,"201051344001203","219011344069620",30.12,22.50,0,337.24,382.03,118.8,112.7,0.566,568486.3,568486.3,2741,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069434,1058097.00
09/28/2016 09:30,2,3.775,ACTIVE,212.61,347.46,59.954,1475069403,"274151322000054","219011344069620",28.88,25.80,0,333.63,369.40,110.3,104.6,0.420,805172.7,805172.7,2715,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069435,1058098.00
09/28/2016 09:30,2,3.904,ACTIVE,215.54,354.37,59.996,1475069403,"201051344000867","219011344069620",29.74,23.30,0,336.34,379.62,117.6,111.6,0.544,558530.2,558530.2,2744,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069436,1058099.00
09/28/2016 09:30,2,3.924,ACTIVE,215.09,355.28,59.986,1475069403,"201051344001093","219011344069620",30.06,23.00,0,337.54,382.93,119.4,113.3,0.544,565053.3,565053.3,2745,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069437,1058100.00
09/28/2016 09:30,2,3.879,ACTIVE,215.54,356.78,59.986,1475069403,"201051344000900","219011344069620",30.40,22.00,0,338.14,383.83,119.3,113.3,0.552,575349.3,575349.3,2749,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069438,1058101.00
09/28/2016 09:30,2,3.863,ACTIVE,215.77,354.67,59.991,1475069403,"201051344000648","219011344069620",29.90,21.50,0,338.74,383.53,117.0,111.0,0.548,563968.6,563968.6,2739,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069439,1058102.00
09/28/2016 09:30,2,3.846,ACTIVE,216.00,355.58,59.991,1475069403,"201051344000569","219011344069620",30.16,22.00,0,338.14,383.53,117.5,111.5,0.544,575311.7,575311.7,2741,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069440,1058103.00
09/28/2016 09:30,2,3.820,ACTIVE,216.00,354.67,60.007,1475069403,"201051344000983","219011344069620",30.47,22.30,0,338.14,383.23,117.9,111.9,0.570,567870.5,567870.5,2749,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069441,1058104.00
09/28/2016 09:30,2,3.871,ACTIVE,216.00,355.58,60.002,1475069403,"201051344001158","219011344069620",29.80,21.00,0,338.44,383.53,116.8,110.8,0.539,559375.7,559375.7,2742,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069442,1058105.00
09/28/2016 09:30,2,3.879,ACTIVE,216.22,355.88,59.986,1475069403,"201051344000576","219011344069620",30.02,21.50,0,339.04,383.83,117.9,111.9,0.544,566947.6,566947.6,2747,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069443,1058106.00
09/28/2016 09:30,2,3.727,ACTIVE,212.83,345.66,59.991,1475069403,"274151322000087","219011344069620",28.78,28.50,0,333.63,367.30,108.7,102.9,0.407,777181.2,777181.2,2755,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475069444,1058107.00
09/28/2016 09:45,2,2.756,ACTIVE,214.64,354.97,59.954,1475070303,"201051344000645","219011344069620",29.32,24.00,0,321.31,397.35,81.8,77.0,0.376,566440.6,566440.6,2746,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070304,1058108.00
09/28/2016 09:45,2,2.322,ACTIVE,212.38,359.78,59.896,1475070303,"274151322000085","219011344069620",28.01,26.80,0,331.83,380.82,65.8,61.6,0.446,804733.0,804733.0,2719,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070305,1058109.00
09/28/2016 09:45,2,2.387,ACTIVE,213.74,359.78,60.002,1475070303,"201051344000633","219011344069620",29.50,23.00,0,319.51,397.35,71.3,66.9,0.605,558084.1,558084.1,2746,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070306,1058110.00
09/28/2016 09:45,2,2.307,ACTIVE,213.96,359.48,59.970,1475070303,"201051344000469","219011344069620",29.52,21.50,0,317.70,398.26,68.9,64.6,0.583,560724.7,560724.7,2749,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070307,1058111.00
09/28/2016 09:45,2,2.418,ACTIVE,212.83,359.78,60.002,1475070303,"201051344000646","219011344069620",29.60,22.30,0,316.80,398.56,72.5,68.1,0.605,561176.6,561176.6,2740,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070308,1058112.00
09/28/2016 09:45,2,2.645,ACTIVE,211.93,346.86,59.965,1475070303,"274151322000052","219011344069620",29.42,27.50,0,330.63,381.12,78.7,74.0,0.535,827519.0,827519.0,2726,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070309,1058113.00
09/28/2016 09:45,2,2.605,ACTIVE,213.96,360.69,60.002,1475070303,"201051344000585","219011344069620",29.46,22.80,0,319.51,397.35,77.8,73.2,0.654,571310.1,571310.1,2745,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070310,1058114.00
09/28/2016 09:45,2,2.479,ACTIVE,213.06,344.15,59.917,1475070303,"201051344001230","219011344069620",29.48,23.50,0,319.81,398.86,73.9,69.4,0.614,564061.4,564061.4,2748,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070311,1058115.00
09/28/2016 09:45,2,2.463,ACTIVE,214.19,363.09,59.975,1475070303,"201051344000582","219011344069620",29.42,23.30,0,318.91,397.96,73.5,69.0,0.601,556832.6,556832.6,2739,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070312,1058116.00
09/28/2016 09:45,2,2.611,ACTIVE,213.29,361.59,59.959,1475070303,"201051344000955","219011344069620",29.70,23.00,0,318.91,399.16,78.6,73.9,0.654,570946.1,570946.1,2738,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070313,1058117.00
09/28/2016 09:45,2,1.650,ACTIVE,211.93,420.50,59.959,1475070303,"274151322000094","219011344069620",38.65,28.30,0,403.67,464.38,64.9,60.7,0.442,681465.2,681465.2,2784,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070314,1058118.00
09/28/2016 09:45,2,2.580,ACTIVE,214.41,362.49,59.965,1475070303,"201051344000579","219011344069620",29.72,23.00,0,319.81,399.76,77.7,73.0,0.650,575172.0,575172.0,2737,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070314,1058119.00
09/28/2016 09:45,2,2.316,ACTIVE,213.29,359.48,59.970,1475070303,"201051344000890","219011344069620",29.56,23.50,0,318.61,397.96,69.3,65.0,0.557,568185.9,568185.9,2739,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070316,1058120.00
09/28/2016 09:45,2,2.273,ACTIVE,213.51,360.38,60.034,1475070303,"201051344000438","219011344069620",29.78,22.50,0,320.11,398.26,68.6,64.3,0.575,569621.7,569621.7,2742,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070316,1058121.00
09/28/2016 09:45,2,2.238,ALERT,213.29,358.88,60.023,1475070303,"201051344000417","219011344069620",28.55,23.30,0,297.87,435.23,64.7,60.5,0.548,560591.5,560591.5,2744,0,0,0,L,1122011218,0,121.78,121.78,0002,19,0,0,0,0,0,0,4,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070318,1058122.00
09/28/2016 09:45,2,1.982,ACTIVE,211.48,360.08,59.965,1475070303,"274151322000083","219011344069620",29.20,27.80,0,329.13,379.62,58.6,54.6,0.411,819955.1,819955.1,2730,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070319,1058123.00
09/28/2016 09:45,2,2.113,ACTIVE,212.16,357.68,59.954,1475070303,"274151322000076","219011344069620",29.84,27.80,0,329.43,387.14,63.7,59.6,0.438,875357.0,875357.0,2738,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070320,1058124.00
09/28/2016 09:45,2,2.170,ACTIVE,213.06,356.78,59.970,1475070303,"201051344000868","219011344069620",28.80,22.80,0,318.91,397.96,63.3,59.2,0.517,559486.5,559486.5,2744,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070321,1058125.00
09/28/2016 09:45,2,2.064,ACTIVE,211.25,358.28,59.959,1475070303,"274151322000095","219011344069620",29.46,29.00,0,329.73,382.93,61.6,57.5,0.420,866515.8,866515.8,2741,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070322,1058126.00
09/28/2016 09:45,2,2.102,ACTIVE,213.51,352.87,59.959,1475070303,"201051344000988","219011344069620",18.89,21.00,0,319.81,400.06,40.2,36.9,0.336,538360.2,538360.2,2733,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070323,1058127.00
09/28/2016 09:45,2,2.049,ACTIVE,213.29,356.18,59.970,1475070303,"201051344001025","219011344069620",29.02,23.80,0,320.41,400.96,60.2,56.2,0.482,569882.4,569882.4,2738,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070324,1058128.00
09/28/2016 09:45,2,2.002,ACTIVE,213.74,356.48,59.965,1475070303,"201051344000458","219011344069620",29.42,24.00,0,318.91,397.96,59.6,55.6,0.504,566864.1,566864.1,2747,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070324,1058129.00
09/28/2016 09:45,2,2.037,ACTIVE,214.41,357.38,59.928,1475070303,"201051344000853","219011344069620",29.20,22.30,0,322.81,398.56,60.3,56.3,0.508,566156.0,566156.0,2755,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070325,1058130.00
09/28/2016 09:45,2,1.902,ACTIVE,213.29,356.18,59.996,1475070303,"201051344000685","219011344069620",29.66,22.30,0,318.30,398.56,57.2,53.3,0.491,568775.6,568775.6,2747,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070326,1058131.00
09/28/2016 09:45,2,1.850,ACTIVE,213.29,355.28,59.912,1475070303,"201051344000917","219011344069620",29.42,24.00,0,321.61,397.35,55.0,51.2,0.460,565701.8,565701.8,2743,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070327,1058132.00
09/28/2016 09:45,2,1.961,ACTIVE,213.29,355.58,59.938,1475070303,"201051344001145","219011344069620",29.38,22.50,0,320.71,397.05,58.4,54.4,0.477,570923.6,570923.6,2745,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070328,1058133.00
09/28/2016 09:45,2,2.068,ACTIVE,213.51,356.78,59.954,1475070303,"201051344000651","219011344069620",29.48,22.50,0,321.01,397.66,61.8,57.7,0.513,564131.0,564131.0,2737,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070329,1058134.00
09/28/2016 09:45,2,2.035,ACTIVE,211.48,353.47,59.959,1475070303,"274151322000088","219011344069620",27.95,26.00,0,330.03,382.33,57.6,53.6,0.389,788999.2,788999.2,2721,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070330,1058135.00
09/28/2016 09:45,2,1.410,ACTIVE,212.16,420.20,59.938,1475070303,"274151322000068","219011344069620",39.18,29.00,0,405.47,472.20,56.0,52.1,0.376,681992.3,681992.3,2785,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070331,1058136.00
09/28/2016 09:45,2,2.168,ACTIVE,213.06,357.68,59.954,1475070303,"201051344001135","219011344069620",29.70,22.30,0,320.71,397.35,65.3,61.2,0.544,560280.3,560280.3,2733,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070332,1058137.00
09/28/2016 09:45,2,2.246,ACTIVE,213.29,357.68,59.965,1475070303,"201051344000594","219011344069620",29.90,23.30,0,318.30,398.56,68.1,63.8,0.557,571300.6,571300.6,2741,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070333,1058138.00
09/28/2016 09:45,2,2.539,ACTIVE,213.96,363.99,59.965,1475070303,"201051344001203","219011344069620",29.66,24.30,0,318.91,397.96,76.3,71.7,0.650,568515.0,568515.0,2742,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070334,1058139.00
09/28/2016 09:45,2,3.213,ACTIVE,212.38,351.07,59.933,1475070303,"274151322000054","219011344069620",28.67,27.50,0,329.73,380.22,93.3,88.2,0.358,805199.3,805199.3,2716,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070335,1058140.00
09/28/2016 09:45,2,3.072,ACTIVE,214.87,351.67,59.959,1475070303,"201051344000867","219011344069620",30.08,24.00,0,319.21,396.45,93.7,88.5,0.438,558558.5,558558.5,2745,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070336,1058141.00
09/28/2016 09:45,2,3.020,ACTIVE,214.64,351.07,59.933,1475070303,"201051344001093","219011344069620",29.72,24.00,0,322.21,398.26,90.7,85.6,0.398,565082.1,565082.1,2746,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070337,1058142.00
09/28/2016 09:45,2,3.156,ACTIVE,214.87,351.67,59.954,1475070303,"201051344000900","219011344069620",29.64,22.50,0,320.71,398.56,94.7,89.5,0.429,575378.0,575378.0,2750,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070338,1058143.00
09/28/2016 09:45,2,2.854,ACTIVE,214.87,350.77,59.965,1475070303,"201051344000648","219011344069620",29.68,22.30,0,319.51,397.66,85.9,81.0,0.407,563996.8,563996.8,2740,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070339,1058144.00
09/28/2016 09:45,2,3.559,ACTIVE,215.54,354.07,59.938,1475070303,"201051344000569","219011344069620",29.18,22.50,0,318.30,396.45,105.6,100.0,0.513,575339.9,575339.9,2742,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070340,1058145.00
09/28/2016 09:45,2,4.232,ACTIVE,216.67,357.08,59.965,1475070303,"201051344000983","219011344069620",30.36,22.80,0,320.11,397.66,130.1,123.7,0.623,567898.9,567898.9,2750,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070341,1058146.00
09/28/2016 09:45,2,4.451,ACTIVE,216.90,356.48,59.949,1475070303,"201051344001158","219011344069620",29.80,22.30,0,320.71,397.96,134.4,127.8,0.641,559404.0,559404.0,2743,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070342,1058147.00
09/28/2016 09:45,2,4.623,ACTIVE,217.13,359.18,59.959,1475070303,"201051344000576","219011344069620",29.88,22.80,0,321.01,397.66,139.9,133.2,0.645,566975.9,566975.9,2748,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070343,1058148.00
09/28/2016 09:45,2,4.418,ACTIVE,213.29,357.38,59.959,1475070303,"274151322000087","219011344069620",28.77,30.50,0,329.73,379.92,128.8,122.4,0.491,777207.4,777207.4,2756,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475070344,1058149.00
09/28/2016 10:00,2,0.535,ACTIVE,212.83,341.75,59.970,1475071203,"201051344000645","219011344069620",28.05,22.80,0,318.30,403.07,15.2,12.8,0.097,566454.8,566454.8,2747,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071204,1058150.00
09/28/2016 10:00,2,0.461,ACTIVE,211.70,340.85,59.938,1475071203,"274151322000085","219011344069620",26.82,24.00,0,330.33,384.13,12.5,10.1,0.066,804746.0,804746.0,2720,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071205,1058151.00
09/28/2016 10:00,2,0.555,ACTIVE,212.83,343.25,59.981,1475071203,"201051344000633","219011344069620",28.23,21.30,0,319.21,403.37,15.9,13.4,0.106,558098.3,558098.3,2747,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071206,1058152.00
09/28/2016 10:00,2,0.559,ACTIVE,211.93,342.05,59.986,1475071203,"201051344000646","219011344069620",27.85,20.00,0,317.70,403.37,15.8,13.3,0.106,561190.8,561190.8,2741,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071208,1058153.00
09/28/2016 10:00,2,0.490,ACTIVE,211.25,338.14,60.002,1475071203,"274151322000052","219011344069620",27.83,23.80,0,327.62,388.94,13.8,11.4,0.075,827532.7,827532.7,2727,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071209,1058154.00
09/28/2016 10:00,2,0.572,ACTIVE,212.61,342.35,59.986,1475071203,"201051344000585","219011344069620",28.51,20.30,0,318.61,402.16,16.6,14.0,0.106,571324.4,571324.4,2746,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071210,1058155.00
09/28/2016 10:00,2,0.533,ACTIVE,212.16,340.55,59.975,1475071203,"201051344001230","219011344069620",27.57,21.50,0,318.30,403.97,14.9,12.5,0.088,564075.4,564075.4,2749,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071210,1058156.00
09/28/2016 10:00,2,0.521,ACTIVE,212.83,342.05,59.981,1475071203,"201051344000582","219011344069620",28.49,21.80,0,317.10,403.37,15.1,12.6,0.097,556846.5,556846.5,2740,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071211,1058157.00
09/28/2016 10:00,2,0.568,ACTIVE,211.93,340.85,60.012,1475071203,"201051344000955","219011344069620",28.63,21.00,0,317.70,403.37,16.5,14.0,0.106,570960.6,570960.6,2739,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071212,1058158.00
09/28/2016 10:00,2,0.301,ACTIVE,211.70,396.15,59.965,1475071203,"274151322000094","219011344069620",37.21,25.30,0,334.24,469.19,11.3,9.0,0.066,681477.3,681477.3,2785,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071213,1058159.00
09/28/2016 10:00,2,0.570,ACTIVE,212.38,341.75,59.975,1475071203,"201051344000579","219011344069620",29.14,21.00,0,320.41,403.37,16.9,14.4,0.110,575186.4,575186.4,2738,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071214,1058160.00
09/28/2016 10:00,2,0.555,ACTIVE,212.16,340.85,59.981,1475071203,"201051344000890","219011344069620",28.55,21.50,0,319.81,403.97,16.1,13.6,0.102,568200.2,568200.2,2740,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071215,1058161.00
09/28/2016 10:00,2,0.547,ACTIVE,212.38,341.75,59.986,1475071203,"201051344000438","219011344069620",28.80,20.70,0,317.70,403.97,16.0,13.5,0.106,569636.0,569636.0,2743,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071216,1058162.00
09/28/2016 10:00,2,0.564,ACTIVE,212.38,341.45,59.981,1475071203,"201051344000417","219011344069620",28.13,21.30,0,316.50,400.66,16.1,13.6,0.097,560605.0,560605.0,2746,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071217,1058163.00
09/28/2016 10:00,2,0.463,ACTIVE,211.48,340.25,59.975,1475071203,"274151322000083","219011344069620",27.63,24.30,0,327.02,387.74,13.0,10.6,0.084,819968.2,819968.2,2731,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071218,1058164.00
09/28/2016 10:00,2,0.492,ACTIVE,211.93,341.75,59.970,1475071203,"274151322000076","219011344069620",28.67,23.80,0,330.93,392.85,14.3,11.8,0.084,875371.5,875371.5,2739,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071219,1058165.00
09/28/2016 10:00,2,0.566,ACTIVE,212.38,340.85,59.986,1475071203,"201051344000868","219011344069620",27.77,21.30,0,317.10,402.16,16.0,13.5,0.102,559500.6,559500.6,2745,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071219,1058166.00
09/28/2016 10:00,2,0.473,ACTIVE,211.48,338.74,59.975,1475071203,"274151322000095","219011344069620",28.43,24.80,0,329.43,388.34,13.5,11.1,0.080,866529.9,866529.9,2742,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071220,1058167.00
09/28/2016 10:00,2,0.535,ACTIVE,212.38,341.45,59.954,1475071203,"201051344000988","219011344069620",18.47,19.80,0,321.61,397.35,10.0,7.7,0.062,538369.2,538369.2,2734,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071221,1058168.00
09/28/2016 10:00,2,0.557,ACTIVE,212.16,340.55,59.975,1475071203,"201051344001025","219011344069620",28.33,21.80,0,318.91,402.46,16.0,13.5,0.102,569896.5,569896.5,2739,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071222,1058169.00
09/28/2016 10:00,2,0.535,ACTIVE,212.38,341.15,59.981,1475071203,"201051344000458","219011344069620",29.20,22.30,0,318.00,402.77,15.9,13.4,0.106,566878.1,566878.1,2748,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071223,1058170.00
09/28/2016 10:00,2,0.545,ACTIVE,213.06,342.35,60.023,1475071203,"201051344000853","219011344069620",28.63,20.70,0,320.71,406.67,15.8,13.3,0.102,566169.9,566169.9,2756,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071224,1058171.00
09/28/2016 10:00,2,0.512,ACTIVE,212.61,342.65,59.970,1475071203,"201051344000685","219011344069620",29.10,20.70,0,318.00,403.97,15.1,12.6,0.106,568789.4,568789.4,2748,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071225,1058172.00
09/28/2016 10:00,2,0.516,ACTIVE,212.61,341.45,59.986,1475071203,"201051344000917","219011344069620",28.88,22.50,0,320.11,403.97,15.1,12.6,0.093,565715.4,565715.4,2744,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071226,1058173.00
09/28/2016 10:00,2,0.527,ACTIVE,212.38,342.05,59.981,1475071203,"201051344001145","219011344069620",28.55,20.70,0,319.21,402.46,15.3,12.9,0.093,570937.3,570937.3,2746,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071227,1058174.00
09/28/2016 10:00,2,0.553,ACTIVE,212.61,342.65,59.975,1475071203,"201051344000651","219011344069620",28.31,21.00,0,321.31,403.67,15.9,13.4,0.102,564145.0,564145.0,2738,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071228,1058175.00
09/28/2016 10:00,2,0.457,ACTIVE,211.25,339.95,59.965,1475071203,"274151322000088","219011344069620",26.88,23.30,0,328.82,384.13,12.5,10.1,0.075,789011.7,789011.7,2722,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071228,1058176.00
09/28/2016 10:00,2,0.332,ACTIVE,212.16,399.76,59.944,1475071203,"274151322000068","219011344069620",37.59,25.30,0,334.24,476.71,12.7,10.3,0.071,682004.4,682004.4,2786,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071229,1058177.00
09/28/2016 10:00,2,0.578,ACTIVE,212.16,340.85,59.975,1475071203,"201051344001135","219011344069620",28.31,20.70,0,318.91,402.46,16.6,14.1,0.106,560294.2,560294.2,2734,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071230,1058178.00
09/28/2016 10:00,2,0.562,ACTIVE,212.16,341.45,59.954,1475071203,"201051344000594","219011344069620",28.75,21.50,0,317.70,404.87,16.4,13.9,0.110,571314.7,571314.7,2742,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071231,1058179.00
09/28/2016 10:00,2,0.557,ACTIVE,212.38,340.85,59.970,1475071203,"201051344001203","219011344069620",28.59,22.50,0,318.61,403.97,16.1,13.6,0.106,568529.0,568529.0,2743,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071232,1058180.00
09/28/2016 10:00,2,0.480,ACTIVE,211.25,339.04,59.991,1475071203,"274151322000054","219011344069620",27.29,24.00,0,328.82,385.33,13.3,10.9,0.084,805212.0,805212.0,2717,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071233,1058181.00
09/28/2016 10:00,2,0.568,ACTIVE,212.61,340.55,59.975,1475071203,"201051344000867","219011344069620",28.49,22.50,0,319.81,401.86,16.4,13.9,0.106,558572.4,558572.4,2746,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071234,1058182.00
09/28/2016 10:00,2,0.559,ACTIVE,212.38,341.45,59.944,1475071203,"201051344001093","219011344069620",28.25,22.50,0,319.81,404.27,16.0,13.6,0.097,565095.8,565095.8,2747,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071235,1058183.00
09/28/2016 10:00,2,0.541,ACTIVE,212.38,342.05,59.986,1475071203,"201051344000900","219011344069620",28.19,21.50,0,317.10,403.37,15.5,13.0,0.106,575391.7,575391.7,2751,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071236,1058184.00
09/28/2016 10:00,2,0.576,ACTIVE,212.61,342.05,59.975,1475071203,"201051344000648","219011344069620",28.09,21.50,0,317.40,403.37,16.4,13.9,0.106,564010.6,564010.6,2741,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071237,1058185.00
09/28/2016 10:00,2,0.584,ACTIVE,212.38,341.45,59.991,1475071203,"201051344000569","219011344069620",27.99,21.30,0,318.61,402.16,16.6,14.1,0.115,575353.6,575353.6,2743,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071238,1058186.00
09/28/2016 10:00,2,0.574,ACTIVE,212.61,341.15,59.975,1475071203,"201051344000983","219011344069620",28.86,21.30,0,318.30,402.46,16.9,14.4,0.115,567912.7,567912.7,2751,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071239,1058187.00
09/28/2016 10:00,2,0.566,ACTIVE,212.61,342.05,59.970,1475071203,"201051344001158","219011344069620",28.27,20.00,0,317.70,403.37,16.3,13.8,0.115,559417.6,559417.6,2744,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071239,1058188.00
09/28/2016 10:00,2,0.553,ACTIVE,213.06,343.55,60.002,1475071203,"201051344000576","219011344069620",28.77,21.50,0,318.61,406.37,16.1,13.7,0.110,566989.5,566989.5,2749,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071240,1058189.00
09/28/2016 10:00,2,0.496,ACTIVE,211.70,338.44,59.975,1475071203,"274151322000087","219011344069620",26.86,27.00,0,329.73,382.93,13.5,11.1,0.080,777219.7,777219.7,2757,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071241,1058190.00
09/28/2016 10:00,2,0.584,ACTIVE,212.61,342.65,59.996,1475071203,"201051344000469","219011344069620",28.55,19.50,0,316.20,403.67,16.9,14.4,0.115,560739.2,560739.2,2750,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475071242,1058191.00
09/28/2016 10:15,2,0.596,ACTIVE,213.06,342.95,59.975,1475072103,"201051344000645","219011344069620",27.91,21.00,0,334.24,362.49,16.9,14.4,0.119,566459.7,566459.7,2748,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072104,1058192.00
09/28/2016 10:15,2,0.512,ACTIVE,211.93,340.85,60.002,1475072103,"274151322000085","219011344069620",27.71,22.30,0,332.43,354.97,14.3,11.9,0.084,804750.1,804750.1,2721,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072105,1058193.00
09/28/2016 10:15,2,0.598,ACTIVE,213.06,344.15,59.949,1475072103,"201051344000633","219011344069620",28.92,19.30,0,333.63,363.09,17.5,15.0,0.124,558103.3,558103.3,2748,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072106,1058194.00
09/28/2016 10:15,2,0.621,ACTIVE,212.83,343.85,59.981,1475072103,"201051344000469","219011344069620",28.09,17.80,0,333.33,362.19,17.7,15.2,0.124,560744.1,560744.1,2751,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072107,1058195.00
09/28/2016 10:15,2,0.604,ACTIVE,212.16,342.05,59.975,1475072103,"201051344000646","219011344069620",28.77,18.30,0,333.03,361.89,17.6,15.1,0.124,561195.8,561195.8,2742,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072108,1058196.00
09/28/2016 10:15,2,0.555,ACTIVE,211.48,340.85,59.991,1475072103,"274151322000052","219011344069620",27.73,21.50,0,331.53,355.88,15.6,13.1,0.097,827537.1,827537.1,2728,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072109,1058197.00
09/28/2016 10:15,2,0.619,ACTIVE,212.83,342.95,59.970,1475072103,"201051344000585","219011344069620",29.24,18.30,0,333.03,362.19,18.4,15.8,0.119,571329.5,571329.5,2747,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072110,1058198.00
09/28/2016 10:15,2,0.584,ACTIVE,212.38,341.45,59.970,1475072103,"201051344001230","219011344069620",28.19,19.30,0,331.83,360.38,16.7,14.2,0.110,564080.1,564080.1,2750,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072111,1058199.00
09/28/2016 10:15,2,0.578,ACTIVE,212.83,342.35,59.970,1475072103,"201051344000582","219011344069620",28.92,20.00,0,333.93,362.79,17.0,14.5,0.110,556851.3,556851.3,2741,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072112,1058200.00
09/28/2016 10:15,2,0.621,ACTIVE,212.16,342.35,59.981,1475072103,"201051344000955","219011344069620",29.10,19.00,0,332.43,361.29,18.3,15.8,0.128,570965.7,570965.7,2740,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072113,1058201.00
09/28/2016 10:15,2,0.342,ACTIVE,211.93,403.07,59.965,1475072103,"274151322000094","219011344069620",38.01,23.00,0,333.03,445.15,13.3,10.9,0.075,681481.1,681481.1,2786,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072114,1058202.00
09/28/2016 10:15,2,0.631,ACTIVE,212.61,342.05,59.986,1475072103,"201051344000579","219011344069620",29.58,19.00,0,333.33,362.79,18.9,16.4,0.124,575191.7,575191.7,2739,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072115,1058203.00
09/28/2016 10:15,2,0.621,ACTIVE,212.38,341.15,59.981,1475072103,"201051344000890","219011344069620",28.78,19.50,0,333.33,361.59,18.1,15.6,0.119,568205.3,568205.3,2741,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072116,1058204.00
