ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 10:15,2,0.613,ACTIVE,212.61,342.65,59.975,1475072103,"201051344000438","219011344069620",29.14,18.70,0,333.93,363.09,18.1,15.6,0.115,569641.0,569641.0,2744,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072117,1058205.00
09/28/2016 10:15,2,0.637,ACTIVE,212.61,342.35,59.970,1475072103,"201051344000417","219011344069620",27.85,19.30,0,333.63,360.38,18.0,15.5,0.115,560609.9,560609.9,2747,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072118,1058206.00
09/28/2016 10:15,2,0.531,ACTIVE,211.70,343.25,59.986,1475072103,"274151322000083","219011344069620",27.95,22.00,0,333.03,355.28,15.0,12.5,0.093,819972.4,819972.4,2732,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072119,1058207.00
09/28/2016 10:15,2,0.562,ACTIVE,212.38,342.65,59.981,1475072103,"274151322000076","219011344069620",28.82,21.50,0,333.63,357.08,16.4,14.0,0.106,875376.3,875376.3,2740,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072120,1058208.00
09/28/2016 10:15,2,0.627,ACTIVE,212.61,342.35,60.023,1475072103,"201051344000868","219011344069620",28.43,19.50,0,333.63,361.89,18.1,15.5,0.124,559505.6,559505.6,2746,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072121,1058209.00
09/28/2016 10:15,2,0.539,ACTIVE,211.70,342.65,59.959,1475072103,"274151322000095","219011344069620",28.92,22.00,0,331.53,355.88,15.8,13.3,0.097,866534.5,866534.5,2743,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072121,1058210.00
09/28/2016 10:15,2,0.605,ACTIVE,212.61,342.65,59.970,1475072103,"201051344000988","219011344069620",18.77,18.30,0,333.03,356.48,11.5,9.2,0.080,538372.3,538372.3,2735,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072122,1058211.00
09/28/2016 10:15,2,0.617,ACTIVE,212.38,341.75,59.975,1475072103,"201051344001025","219011344069620",28.94,19.30,0,333.63,362.79,18.1,15.6,0.128,569901.5,569901.5,2740,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072123,1058212.00
09/28/2016 10:15,2,0.621,ACTIVE,212.61,342.65,59.954,1475072103,"201051344000458","219011344069620",28.59,20.30,0,333.33,362.19,18.0,15.5,0.128,566883.1,566883.1,2749,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072124,1058213.00
09/28/2016 10:15,2,0.615,ACTIVE,213.29,344.45,59.970,1475072103,"201051344000853","219011344069620",28.84,18.70,0,334.84,363.69,18.0,15.4,0.124,566174.9,566174.9,2757,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072125,1058214.00
09/28/2016 10:15,2,0.582,ACTIVE,212.83,343.25,60.007,1475072103,"201051344000685","219011344069620",29.04,18.70,0,333.93,362.49,17.1,14.6,0.124,568794.2,568794.2,2749,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072126,1058215.00
09/28/2016 10:15,2,0.576,ACTIVE,212.61,342.65,59.970,1475072103,"201051344000917","219011344069620",28.78,20.30,0,333.63,361.89,16.8,14.3,0.115,565720.1,565720.1,2745,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072127,1058216.00
09/28/2016 10:15,2,0.582,ACTIVE,212.61,341.75,59.965,1475072103,"201051344001145","219011344069620",28.94,18.30,0,334.84,362.19,17.1,14.6,0.115,570942.1,570942.1,2747,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072128,1058217.00
09/28/2016 10:15,2,0.604,ACTIVE,212.61,343.55,59.991,1475072103,"201051344000651","219011344069620",29.12,19.00,0,334.54,362.49,17.8,15.3,0.124,564149.9,564149.9,2739,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072129,1058218.00
09/28/2016 10:15,2,0.516,ACTIVE,211.25,341.75,59.991,1475072103,"274151322000088","219011344069620",27.47,21.30,0,331.83,354.07,14.4,12.0,0.088,789015.8,789015.8,2723,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072129,1058219.00
09/28/2016 10:15,2,0.355,ACTIVE,212.16,412.98,59.981,1475072103,"274151322000068","219011344069620",39.06,23.00,0,332.43,440.34,14.3,11.9,0.080,682008.4,682008.4,2787,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072130,1058220.00
09/28/2016 10:15,2,0.633,ACTIVE,212.38,342.05,59.981,1475072103,"201051344001135","219011344069620",28.65,19.00,0,333.63,362.19,18.4,15.8,0.124,560299.3,560299.3,2735,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072131,1058221.00
09/28/2016 10:15,2,0.619,ACTIVE,212.38,342.35,59.975,1475072103,"201051344000594","219011344069620",29.20,19.50,0,333.03,361.59,18.3,15.8,0.124,571319.8,571319.8,2743,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072132,1058222.00
09/28/2016 10:15,2,0.607,ACTIVE,212.61,341.45,59.975,1475072103,"201051344001203","219011344069620",28.75,20.30,0,334.54,363.39,17.7,15.2,0.119,568534.0,568534.0,2744,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072133,1058223.00
09/28/2016 10:15,2,0.529,ACTIVE,211.48,340.25,59.986,1475072103,"274151322000054","219011344069620",27.83,22.00,0,332.13,355.58,14.9,12.5,0.093,805216.2,805216.2,2718,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072134,1058224.00
09/28/2016 10:15,2,0.627,ACTIVE,212.83,341.75,59.986,1475072103,"201051344000867","219011344069620",28.86,20.30,0,333.33,361.59,18.3,15.8,0.119,558577.5,558577.5,2747,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072136,1058225.00
09/28/2016 10:15,2,0.607,ACTIVE,212.61,342.95,59.981,1475072103,"201051344001093","219011344069620",28.39,20.30,0,333.93,361.89,17.5,14.9,0.110,565100.7,565100.7,2748,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072136,1058226.00
09/28/2016 10:15,2,0.596,ACTIVE,212.61,342.35,59.986,1475072103,"201051344000900","219011344069620",28.57,19.80,0,333.03,362.19,17.3,14.8,0.124,575396.6,575396.6,2752,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072137,1058227.00
09/28/2016 10:15,2,0.619,ACTIVE,212.83,343.25,60.012,1475072103,"201051344000648","219011344069620",28.86,19.50,0,335.14,362.49,18.1,15.6,0.124,564015.6,564015.6,2742,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072138,1058228.00
09/28/2016 10:15,2,0.633,ACTIVE,212.83,342.65,59.986,1475072103,"201051344000569","219011344069620",28.57,19.30,0,334.24,362.79,18.4,15.8,0.128,575358.7,575358.7,2744,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072139,1058229.00
09/28/2016 10:15,2,0.627,ACTIVE,212.83,342.95,59.981,1475072103,"201051344000983","219011344069620",29.06,19.30,0,333.33,362.49,18.5,15.9,0.133,567917.8,567917.8,2752,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072140,1058230.00
09/28/2016 10:15,2,0.611,ACTIVE,212.61,342.65,59.991,1475072103,"201051344001158","219011344069620",28.82,18.00,0,333.93,362.49,17.9,15.3,0.128,559422.6,559422.6,2745,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072141,1058231.00
09/28/2016 10:15,2,0.602,ACTIVE,212.83,343.85,59.986,1475072103,"201051344000576","219011344069620",29.34,19.80,0,334.84,363.09,17.9,15.4,0.124,566994.4,566994.4,2750,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072142,1058232.00
09/28/2016 10:15,2,0.531,ACTIVE,211.70,340.25,59.996,1475072103,"274151322000087","219011344069620",27.79,24.30,0,332.43,354.97,15.0,12.5,0.093,777223.8,777223.8,2758,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475072143,1058233.00
09/28/2016 10:30,2,0.918,ACTIVE,212.61,345.36,59.959,1475073003,"201051344000645","219011344069620",29.12,20.00,0,334.84,361.59,27.1,24.2,0.208,566465.2,566465.2,2749,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073004,1058234.00
09/28/2016 10:30,2,0.828,ACTIVE,210.80,343.85,59.954,1475073003,"274151322000085","219011344069620",28.80,21.30,0,331.83,354.07,24.1,21.4,0.150,804754.8,804754.8,2722,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073005,1058235.00
09/28/2016 10:30,2,0.938,ACTIVE,212.61,346.56,59.970,1475073003,"201051344000633","219011344069620",29.30,18.30,0,333.93,362.49,27.9,25.0,0.217,558109.0,558109.0,2749,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073006,1058236.00
09/28/2016 10:30,2,0.934,ACTIVE,212.38,345.06,59.965,1475073003,"201051344000469","219011344069620",29.70,17.30,0,333.03,361.29,28.1,25.2,0.217,560749.7,560749.7,2752,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073007,1058237.00
09/28/2016 10:30,2,0.934,ACTIVE,211.70,345.36,59.970,1475073003,"201051344000646","219011344069620",29.26,17.50,0,330.03,360.38,27.7,24.8,0.212,561201.4,561201.4,2743,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073007,1058238.00
09/28/2016 10:30,2,0.865,ACTIVE,210.80,339.65,59.959,1475073003,"274151322000052","219011344069620",28.96,20.00,0,330.93,354.97,25.4,22.6,0.164,827542.2,827542.2,2729,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073008,1058239.00
09/28/2016 10:30,2,0.949,ACTIVE,212.16,345.36,59.965,1475073003,"201051344000585","219011344069620",29.62,17.80,0,330.93,361.29,28.5,25.6,0.208,571335.3,571335.3,2748,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073009,1058240.00
09/28/2016 10:30,2,0.896,ACTIVE,211.93,343.85,59.975,1475073003,"201051344001230","219011344069620",29.44,18.30,0,330.33,358.58,26.8,23.9,0.203,564085.4,564085.4,2751,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073010,1058241.00
09/28/2016 10:30,2,0.910,ACTIVE,212.38,345.66,59.970,1475073003,"201051344000582","219011344069620",29.28,19.00,0,330.63,360.99,27.0,24.2,0.199,556856.7,556856.7,2742,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073011,1058242.00
09/28/2016 10:30,2,0.939,ACTIVE,211.70,344.76,59.975,1475073003,"201051344000955","219011344069620",29.46,18.00,0,330.33,359.78,28.1,25.2,0.212,570971.4,570971.4,2741,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073012,1058243.00
09/28/2016 10:30,2,0.566,ACTIVE,211.03,412.98,59.970,1475073003,"274151322000094","219011344069620",38.96,22.00,0,336.04,433.12,22.4,19.7,0.146,681485.4,681485.4,2787,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073013,1058244.00
09/28/2016 10:30,2,0.953,ACTIVE,212.16,344.76,59.970,1475073003,"201051344000579","219011344069620",29.88,18.00,0,333.93,361.29,28.9,26.0,0.217,575197.6,575197.6,2740,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073014,1058245.00
09/28/2016 10:30,2,0.941,ACTIVE,211.03,343.85,59.965,1475073003,"201051344000890","219011344069620",29.44,18.70,0,330.93,360.38,28.1,25.2,0.208,568211.0,568211.0,2742,0,0,0,L,1122011218,0,121.33,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073015,1058246.00
09/28/2016 10:30,2,0.914,ACTIVE,211.03,343.25,59.970,1475073003,"201051344000438","219011344069620",30.04,17.80,0,330.93,361.29,27.9,25.0,0.212,569646.7,569646.7,2745,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073016,1058247.00
09/28/2016 10:30,2,0.941,ACTIVE,211.25,344.15,59.970,1475073003,"201051344000417","219011344069620",28.21,18.30,0,331.23,359.48,27.0,24.1,0.203,560615.4,560615.4,2748,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073016,1058248.00
09/28/2016 10:30,2,0.838,ACTIVE,210.35,343.85,59.959,1475073003,"274151322000083","219011344069620",29.00,21.00,0,330.93,354.67,24.7,21.9,0.168,819977.3,819977.3,2733,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073018,1058249.00
09/28/2016 10:30,2,0.875,ACTIVE,211.03,346.56,59.975,1475073003,"274151322000076","219011344069620",29.60,20.30,0,332.73,356.18,26.2,23.4,0.172,875381.6,875381.6,2741,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073019,1058250.00
09/28/2016 10:30,2,0.934,ACTIVE,211.48,343.85,59.970,1475073003,"201051344000868","219011344069620",29.62,18.70,0,333.33,360.69,28.1,25.2,0.212,559511.3,559511.3,2747,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073019,1058251.00
09/28/2016 10:30,2,0.850,ACTIVE,210.35,343.25,59.970,1475073003,"274151322000095","219011344069620",29.52,21.00,0,330.93,354.97,25.4,22.6,0.168,866539.6,866539.6,2744,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073020,1058252.00
09/28/2016 10:30,2,0.932,ACTIVE,211.48,343.55,59.996,1475073003,"201051344000988","219011344069620",19.08,17.50,0,333.33,355.88,18.0,15.4,0.146,538375.8,538375.8,2736,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073021,1058253.00
09/28/2016 10:30,2,0.916,ACTIVE,211.48,343.25,59.975,1475073003,"201051344001025","219011344069620",29.90,18.00,0,330.63,361.59,27.7,24.8,0.208,569907.2,569907.2,2741,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073022,1058254.00
09/28/2016 10:30,2,0.928,ACTIVE,211.70,344.15,59.970,1475073003,"201051344000458","219011344069620",29.36,19.50,0,333.93,360.99,27.6,24.7,0.217,566888.7,566888.7,2750,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073023,1058255.00
09/28/2016 10:30,2,0.928,ACTIVE,212.16,345.06,59.975,1475073003,"201051344000853","219011344069620",29.44,17.80,0,335.14,362.49,27.7,24.8,0.212,566180.6,566180.6,2758,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073024,1058256.00
09/28/2016 10:30,2,0.887,ACTIVE,211.70,345.36,59.965,1475073003,"201051344000685","219011344069620",29.52,18.00,0,331.23,360.99,26.5,23.7,0.212,568799.6,568799.6,2750,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073025,1058257.00
09/28/2016 10:30,2,0.895,ACTIVE,211.70,345.06,59.970,1475073003,"201051344000917","219011344069620",29.12,19.30,0,330.63,360.08,26.4,23.6,0.194,565725.5,565725.5,2746,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073026,1058258.00
09/28/2016 10:30,2,0.883,ACTIVE,211.70,345.06,59.965,1475073003,"201051344001145","219011344069620",29.68,17.80,0,332.13,360.69,26.6,23.7,0.199,570947.5,570947.5,2748,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073027,1058259.00
09/28/2016 10:30,2,0.918,ACTIVE,211.70,345.06,59.986,1475073003,"201051344000651","219011344069620",29.34,17.80,0,330.93,361.29,27.3,24.4,0.208,564155.5,564155.5,2740,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073028,1058260.00
09/28/2016 10:30,2,0.801,ACTIVE,209.90,339.04,59.922,1475073003,"274151322000088","219011344069620",28.69,20.30,0,330.63,353.77,23.2,20.5,0.146,789020.5,789020.5,2724,0,0,0,L,1151911521,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073029,1058261.00
09/28/2016 10:30,2,0.576,ACTIVE,211.03,412.98,59.954,1475073003,"274151322000068","219011344069620",38.70,22.00,0,336.64,433.42,22.7,20.0,0.141,682013.0,682013.0,2788,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073029,1058262.00
09/28/2016 10:30,2,0.924,ACTIVE,211.25,343.55,59.959,1475073003,"201051344001135","219011344069620",29.34,18.00,0,330.33,360.08,27.5,24.6,0.212,560305.1,560305.1,2736,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073030,1058263.00
09/28/2016 10:30,2,0.928,ACTIVE,211.25,343.25,59.991,1475073003,"201051344000594","219011344069620",29.56,18.70,0,330.93,360.99,27.8,24.9,0.212,571325.5,571325.5,2744,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073031,1058264.00
09/28/2016 10:30,2,0.895,ACTIVE,211.48,343.55,59.938,1475073003,"201051344001203","219011344069620",29.72,19.30,0,331.23,361.59,26.9,24.1,0.212,568539.5,568539.5,2745,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073032,1058265.00
09/28/2016 10:30,2,0.814,ACTIVE,210.35,338.74,59.959,1475073003,"274151322000054","219011344069620",28.82,21.00,0,330.93,354.37,23.8,21.0,0.150,805221.0,805221.0,2719,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073033,1058266.00
09/28/2016 10:30,2,0.922,ACTIVE,211.93,343.25,59.959,1475073003,"201051344000867","219011344069620",29.36,19.50,0,333.33,360.69,27.4,24.6,0.208,558583.2,558583.2,2748,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073034,1058267.00
09/28/2016 10:30,2,0.877,ACTIVE,211.70,344.45,59.933,1475073003,"201051344001093","219011344069620",29.96,19.30,0,330.33,360.38,26.6,23.8,0.194,565106.3,565106.3,2749,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073035,1058268.00
09/28/2016 10:30,2,0.891,ACTIVE,211.70,344.45,59.954,1475073003,"201051344000900","219011344069620",29.02,18.70,0,333.33,360.99,26.2,23.3,0.208,575402.1,575402.1,2753,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073036,1058269.00
09/28/2016 10:30,2,0.900,ACTIVE,211.93,344.15,59.959,1475073003,"201051344000648","219011344069620",29.50,18.70,0,334.24,361.59,26.9,24.1,0.203,564021.2,564021.2,2743,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073037,1058270.00
09/28/2016 10:30,2,0.914,ACTIVE,211.93,344.15,59.949,1475073003,"201051344000569","219011344069620",29.42,18.30,0,333.63,361.59,27.3,24.4,0.212,575364.4,575364.4,2745,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073038,1058271.00
09/28/2016 10:30,2,0.912,ACTIVE,211.70,343.55,59.965,1475073003,"201051344000983","219011344069620",29.40,18.30,0,333.33,360.99,27.2,24.3,0.212,567923.6,567923.6,2753,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073039,1058272.00
09/28/2016 10:30,2,0.900,ACTIVE,211.93,343.85,59.954,1475073003,"201051344001158","219011344069620",29.14,17.30,0,333.63,360.99,26.6,23.8,0.212,559428.2,559428.2,2746,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073040,1058273.00
09/28/2016 10:30,2,0.891,ACTIVE,212.38,345.36,59.949,1475073003,"201051344000576","219011344069620",29.46,19.00,0,334.54,362.19,26.6,23.8,0.199,567000.0,567000.0,2751,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073041,1058274.00
09/28/2016 10:30,2,0.797,ACTIVE,210.57,344.15,59.944,1475073003,"274151322000087","219011344069620",28.61,23.30,0,331.83,354.37,23.1,20.4,0.146,777228.6,777228.6,2759,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073042,1058275.00
09/28/2016 10:45,2,1.693,ACTIVE,213.29,353.77,59.965,1475073904,"201051344000645","219011344069620",29.50,19.30,0,334.84,373.91,50.6,46.9,0.411,566470.6,566470.6,2750,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073905,1058276.00
09/28/2016 10:45,2,1.580,ACTIVE,211.03,350.77,60.012,1475073904,"274151322000085","219011344069620",29.24,20.70,0,331.53,362.19,46.7,43.1,0.314,804759.7,804759.7,2723,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073906,1058277.00
09/28/2016 10:45,2,1.686,ACTIVE,213.06,354.37,59.944,1475073904,"201051344000633","219011344069620",30.10,17.50,0,333.33,374.21,51.4,47.7,0.420,558114.6,558114.6,2750,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073907,1058278.00
09/28/2016 10:45,2,1.691,ACTIVE,212.83,354.07,60.012,1475073904,"201051344000469","219011344069620",30.16,16.70,0,333.03,373.91,51.7,48.0,0.433,560755.4,560755.4,2753,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073908,1058279.00
09/28/2016 10:45,2,1.670,ACTIVE,211.70,352.57,59.965,1475073904,"201051344000646","219011344069620",30.40,17.00,0,333.33,373.31,51.4,47.7,0.433,561207.0,561207.0,2744,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073909,1058280.00
09/28/2016 10:45,2,1.652,ACTIVE,210.35,348.06,59.959,1475073904,"274151322000052","219011344069620",29.66,19.50,0,330.63,363.09,49.6,46.0,0.354,827547.4,827547.4,2730,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073909,1058281.00
09/28/2016 10:45,2,1.693,ACTIVE,212.61,353.47,59.965,1475073904,"201051344000585","219011344069620",30.51,17.50,0,333.63,373.91,52.4,48.6,0.424,571341.1,571341.1,2749,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073910,1058282.00
09/28/2016 10:45,2,1.637,ACTIVE,211.93,351.67,59.965,1475073904,"201051344001230","219011344069620",29.92,17.80,0,332.13,370.30,49.6,45.9,0.415,564090.7,564090.7,2752,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073911,1058283.00
09/28/2016 10:45,2,1.672,ACTIVE,212.83,353.77,59.959,1475073904,"201051344000582","219011344069620",29.92,18.30,0,333.63,373.31,50.7,47.0,0.411,556862.1,556862.1,2743,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073912,1058284.00
09/28/2016 10:45,2,1.697,ACTIVE,211.93,351.97,59.996,1475073904,"201051344000955","219011344069620",30.45,17.50,0,331.23,372.41,52.4,48.7,0.429,570977.2,570977.2,2742,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073913,1058285.00
09/28/2016 10:45,2,1.111,ACTIVE,211.25,427.41,59.959,1475073904,"274151322000094","219011344069620",39.34,22.00,0,333.93,448.75,44.3,40.8,0.301,681489.9,681489.9,2788,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073914,1058286.00
09/28/2016 10:45,2,1.736,ACTIVE,212.83,353.17,59.912,1475073904,"201051344000579","219011344069620",30.32,17.30,0,333.93,374.21,53.3,49.5,0.438,575203.5,575203.5,2741,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073915,1058287.00
09/28/2016 10:45,2,1.705,ACTIVE,211.93,351.37,59.981,1475073904,"201051344000890","219011344069620",30.34,17.80,0,330.33,372.71,52.4,48.6,0.415,568216.7,568216.7,2743,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073916,1058288.00
09/28/2016 10:45,2,1.695,ACTIVE,212.38,352.87,59.965,1475073904,"201051344000438","219011344069620",30.61,17.30,0,332.73,374.21,52.6,48.8,0.429,569652.4,569652.4,2746,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073917,1058289.00
09/28/2016 10:45,2,1.707,ACTIVE,212.16,351.37,59.970,1475073904,"201051344000417","219011344069620",28.29,17.50,0,332.43,370.90,49.0,45.3,0.402,560621.0,560621.0,2749,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073917,1058290.00
09/28/2016 10:45,2,1.643,ACTIVE,210.80,345.96,59.922,1475073904,"274151322000083","219011344069620",29.64,20.00,0,331.83,363.69,49.4,45.7,0.345,819982.4,819982.4,2734,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073919,1058291.00
09/28/2016 10:45,2,1.691,ACTIVE,211.25,357.08,59.975,1475073904,"274151322000076","219011344069620",30.49,19.50,0,331.83,365.19,52.3,48.6,0.371,875387.0,875387.0,2742,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073919,1058292.00
09/28/2016 10:45,2,1.742,ACTIVE,212.38,353.17,59.959,1475073904,"201051344000868","219011344069620",30.08,17.80,0,332.13,373.91,53.1,49.3,0.433,559517.1,559517.1,2748,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073920,1058293.00
09/28/2016 10:45,2,1.664,ACTIVE,210.57,352.57,59.975,1475073904,"274151322000095","219011344069620",30.28,20.30,0,330.93,363.69,51.0,47.3,0.345,866544.8,866544.8,2745,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073921,1058294.00
09/28/2016 10:45,2,1.789,ACTIVE,212.61,349.86,59.981,1475073904,"201051344000988","219011344069620",19.02,17.00,0,332.13,364.29,34.5,31.4,0.292,538379.3,538379.3,2737,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073922,1058295.00
09/28/2016 10:45,2,1.723,ACTIVE,212.16,351.67,59.965,1475073904,"201051344001025","219011344069620",30.47,17.50,0,333.03,373.91,53.1,49.3,0.429,569913.0,569913.0,2742,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073923,1058296.00
09/28/2016 10:45,2,1.723,ACTIVE,212.61,352.87,59.981,1475073904,"201051344000458","219011344069620",30.20,18.70,0,332.73,373.91,52.6,48.9,0.442,566894.4,566894.4,2751,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073924,1058297.00
09/28/2016 10:45,2,1.734,ACTIVE,213.29,354.67,59.986,1475073904,"201051344000853","219011344069620",30.22,17.30,0,334.24,375.71,53.1,49.3,0.438,566186.3,566186.3,2759,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073925,1058298.00
09/28/2016 10:45,2,1.676,ACTIVE,212.16,353.17,59.970,1475073904,"201051344000685","219011344069620",30.38,17.50,0,333.33,373.31,51.6,47.9,0.438,568805.1,568805.1,2751,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073926,1058299.00
09/28/2016 10:45,2,1.623,ACTIVE,212.38,353.47,59.986,1475073904,"201051344000917","219011344069620",30.55,18.70,0,332.13,372.71,50.3,46.6,0.415,565730.8,565730.8,2747,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073927,1058300.00
09/28/2016 10:45,2,1.666,ACTIVE,212.16,351.67,59.975,1475073904,"201051344001145","219011344069620",30.08,17.00,0,333.93,373.31,50.8,47.1,0.411,570952.9,570952.9,2749,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073928,1058301.00
09/28/2016 10:45,2,1.719,ACTIVE,212.38,353.47,59.996,1475073904,"201051344000651","219011344069620",30.42,17.50,0,334.24,374.81,53.0,49.2,0.420,564161.3,564161.3,2741,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073929,1058302.00
09/28/2016 10:45,2,1.611,ACTIVE,210.12,342.95,59.928,1475073904,"274151322000088","219011344069620",29.38,19.50,0,330.03,362.49,48.0,44.4,0.318,789025.3,789025.3,2725,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073930,1058303.00
09/28/2016 10:45,2,1.160,ACTIVE,211.48,414.79,59.975,1475073904,"274151322000068","219011344069620",38.80,21.50,0,335.44,447.55,45.5,41.9,0.274,682017.8,682017.8,2789,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073931,1058304.00
09/28/2016 10:45,2,1.719,ACTIVE,212.16,351.97,59.986,1475073904,"201051344001135","219011344069620",30.32,17.50,0,333.03,373.61,52.8,49.1,0.438,560310.9,560310.9,2737,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073931,1058305.00
09/28/2016 10:45,2,1.754,ACTIVE,211.93,352.27,59.991,1475073904,"201051344000594","219011344069620",30.08,18.00,0,331.23,373.61,53.4,49.6,0.438,571331.4,571331.4,2745,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073932,1058306.00
09/28/2016 10:45,2,1.719,ACTIVE,212.38,353.17,60.028,1475073904,"201051344001203","219011344069620",29.98,18.70,0,333.93,375.41,52.2,48.5,0.442,568545.2,568545.2,2746,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073933,1058307.00
09/28/2016 10:45,2,1.639,ACTIVE,210.80,348.36,59.986,1475073904,"274151322000054","219011344069620",29.32,20.30,0,330.33,363.69,48.7,45.0,0.323,805226.1,805226.1,2720,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073934,1058308.00
09/28/2016 10:45,2,1.732,ACTIVE,212.38,351.67,59.986,1475073904,"201051344000867","219011344069620",30.22,19.00,0,332.43,374.21,53.1,49.3,0.429,558589.1,558589.1,2749,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073935,1058309.00
09/28/2016 10:45,2,1.658,ACTIVE,212.38,352.57,60.002,1475073904,"201051344001093","219011344069620",30.36,18.30,0,333.33,373.31,51.0,47.3,0.402,565111.8,565111.8,2750,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073936,1058310.00
09/28/2016 10:45,2,1.719,ACTIVE,212.61,354.07,59.986,1475073904,"201051344000900","219011344069620",29.88,18.00,0,333.03,374.21,52.0,48.3,0.429,575407.7,575407.7,2754,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073937,1058311.00
09/28/2016 10:45,2,1.715,ACTIVE,212.83,353.47,59.965,1475073904,"201051344000648","219011344069620",30.18,17.80,0,332.43,374.81,52.4,48.7,0.429,564027.0,564027.0,2744,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073938,1058312.00
09/28/2016 10:45,2,1.742,ACTIVE,212.83,354.37,59.991,1475073904,"201051344000569","219011344069620",30.04,17.80,0,333.33,374.81,53.0,49.2,0.438,575370.3,575370.3,2746,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073939,1058313.00
09/28/2016 10:45,2,1.721,ACTIVE,212.83,353.17,59.996,1475073904,"201051344000983","219011344069620",30.32,17.80,0,333.03,374.51,52.9,49.1,0.451,567929.5,567929.5,2754,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073940,1058314.00
09/28/2016 10:45,2,1.736,ACTIVE,212.83,353.77,59.996,1475073904,"201051344001158","219011344069620",29.78,17.00,0,332.43,374.51,52.4,48.6,0.433,559434.0,559434.0,2747,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073941,1058315.00
09/28/2016 10:45,2,1.727,ACTIVE,213.29,355.28,59.991,1475073904,"201051344000576","219011344069620",29.96,18.30,0,333.33,375.41,52.4,48.7,0.429,567005.8,567005.8,2752,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073942,1058316.00
09/28/2016 10:45,2,1.588,ACTIVE,210.80,354.37,59.996,1475073904,"274151322000087","219011344069620",29.58,22.30,0,330.93,362.49,47.5,44.0,0.327,777233.7,777233.7,2760,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475073943,1058317.00
09/28/2016 11:00,2,1.361,ACTIVE,212.83,350.17,59.996,1475074804,"201051344000645","219011344069620",29.68,19.00,0,336.94,375.41,41.0,37.6,0.327,566480.0,566480.0,2751,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074805,1058318.00
09/28/2016 11:00,2,1.264,ACTIVE,211.48,343.25,59.970,1475074804,"274151322000085","219011344069620",29.00,20.30,0,334.24,362.79,37.2,34.0,0.247,804768.0,804768.0,2724,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074806,1058319.00
09/28/2016 11:00,2,1.369,ACTIVE,213.29,352.27,59.986,1475074804,"201051344000633","219011344069620",29.94,17.50,0,334.84,376.01,41.5,38.2,0.345,558124.0,558124.0,2751,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074806,1058320.00
09/28/2016 11:00,2,1.391,ACTIVE,213.29,350.77,60.023,1475074804,"201051344000469","219011344069620",29.62,16.30,0,335.44,375.41,41.7,38.4,0.345,560764.9,560764.9,2754,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074807,1058321.00
09/28/2016 11:00,2,1.363,ACTIVE,211.70,348.96,59.996,1475074804,"201051344000646","219011344069620",29.74,17.30,0,332.73,375.11,41.1,37.7,0.340,561216.4,561216.4,2745,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074808,1058322.00
09/28/2016 11:00,2,1.297,ACTIVE,211.25,344.45,59.981,1475074804,"274151322000052","219011344069620",29.36,19.50,0,333.03,363.69,38.6,35.3,0.247,827556.2,827556.2,2731,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074809,1058323.00
09/28/2016 11:00,2,1.385,ACTIVE,212.16,349.86,59.996,1475074804,"201051344000585","219011344069620",29.90,17.80,0,334.24,374.51,42.0,38.6,0.340,571350.7,571350.7,2750,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074810,1058324.00
09/28/2016 11:00,2,1.326,ACTIVE,211.70,347.76,59.996,1475074804,"201051344001230","219011344069620",30.08,17.50,0,333.03,372.41,40.5,37.1,0.331,564099.8,564099.8,2753,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074811,1058325.00
09/28/2016 11:00,2,1.338,ACTIVE,212.38,349.26,60.049,1475074804,"201051344000582","219011344069620",29.80,18.30,0,334.84,374.81,40.4,37.1,0.327,556871.3,556871.3,2744,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074812,1058326.00
09/28/2016 11:00,2,1.373,ACTIVE,211.25,348.06,59.996,1475074804,"201051344000955","219011344069620",29.88,17.80,0,333.63,374.21,41.6,38.2,0.340,570986.7,570986.7,2743,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074813,1058327.00
09/28/2016 11:00,2,0.881,ACTIVE,211.03,414.19,59.986,1475074804,"274151322000094","219011344069620",38.68,21.80,0,332.43,447.55,34.5,31.4,0.234,681497.6,681497.6,2789,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074814,1058328.00
09/28/2016 11:00,2,1.396,ACTIVE,212.83,350.47,60.002,1475074804,"201051344000579","219011344069620",30.02,17.50,0,335.74,376.01,42.5,39.1,0.345,575213.2,575213.2,2742,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074815,1058329.00
09/28/2016 11:00,2,1.398,ACTIVE,211.70,347.46,59.986,1475074804,"201051344000890","219011344069620",29.46,17.80,0,333.63,374.81,41.8,38.4,0.327,568226.2,568226.2,2744,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074816,1058330.00
09/28/2016 11:00,2,1.348,ACTIVE,212.16,349.26,60.018,1475074804,"201051344000438","219011344069620",30.36,17.50,0,334.24,374.81,41.5,38.1,0.336,569661.8,569661.8,2747,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074817,1058331.00
09/28/2016 11:00,2,1.342,ACTIVE,211.93,347.46,59.991,1475074804,"201051344000417","219011344069620",28.23,17.50,0,334.24,372.71,38.4,35.1,0.305,560629.8,560629.8,2750,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074818,1058332.00
09/28/2016 11:00,2,1.283,ACTIVE,211.25,343.25,59.996,1475074804,"274151322000083","219011344069620",29.08,20.30,0,333.03,363.09,37.8,34.6,0.256,819991.0,819991.0,2735,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074819,1058333.00
09/28/2016 11:00,2,1.318,ACTIVE,211.70,350.47,59.975,1475074804,"274151322000076","219011344069620",30.14,19.50,0,334.24,365.49,40.3,36.9,0.270,875396.2,875396.2,2743,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074820,1058334.00
09/28/2016 11:00,2,1.395,ACTIVE,212.61,350.17,59.996,1475074804,"201051344000868","219011344069620",29.56,17.80,0,334.84,374.81,41.8,38.4,0.336,559526.6,559526.6,2749,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074821,1058335.00
09/28/2016 11:00,2,1.289,ACTIVE,211.25,342.35,59.981,1475074804,"274151322000095","219011344069620",29.98,20.30,0,333.03,363.99,39.1,35.8,0.261,866553.7,866553.7,2746,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074822,1058336.00
09/28/2016 11:00,2,1.377,ACTIVE,212.61,348.06,60.028,1475074804,"201051344000988","219011344069620",19.52,17.00,0,334.54,365.49,27.2,24.3,0.212,538385.3,538385.3,2738,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074823,1058337.00
09/28/2016 11:00,2,1.377,ACTIVE,211.70,348.06,59.986,1475074804,"201051344001025","219011344069620",29.96,17.50,0,334.54,374.81,41.8,38.4,0.327,569922.4,569922.4,2743,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074823,1058338.00
09/28/2016 11:00,2,1.375,ACTIVE,212.83,349.86,59.991,1475074804,"201051344000458","219011344069620",29.62,18.70,0,334.84,375.71,41.3,37.9,0.345,566903.8,566903.8,2752,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074824,1058339.00
09/28/2016 11:00,2,1.373,ACTIVE,213.29,351.67,59.996,1475074804,"201051344000853","219011344069620",29.90,17.50,0,336.64,377.52,41.6,38.2,0.336,566195.7,566195.7,2760,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074825,1058340.00
09/28/2016 11:00,2,1.336,ACTIVE,212.16,348.96,59.991,1475074804,"201051344000685","219011344069620",29.94,17.50,0,334.84,375.11,40.5,37.2,0.336,568814.2,568814.2,2752,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074826,1058341.00
09/28/2016 11:00,2,1.350,ACTIVE,212.16,348.96,59.981,1475074804,"201051344000917","219011344069620",29.54,18.70,0,333.63,374.21,40.4,37.1,0.331,565739.9,565739.9,2748,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074827,1058342.00
09/28/2016 11:00,2,1.348,ACTIVE,211.93,348.66,59.986,1475074804,"201051344001145","219011344069620",29.78,17.50,0,334.54,374.51,40.7,37.4,0.327,570962.0,570962.0,2750,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074828,1058343.00
09/28/2016 11:00,2,1.365,ACTIVE,212.16,348.66,59.986,1475074804,"201051344000651","219011344069620",30.00,17.50,0,335.44,376.01,41.5,38.2,0.327,564170.6,564170.6,2742,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074829,1058344.00
09/28/2016 11:00,2,1.244,ACTIVE,210.80,342.65,59.991,1475074804,"274151322000088","219011344069620",29.08,19.50,0,333.33,362.19,36.6,33.4,0.247,789033.5,789033.5,2726,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074830,1058345.00
09/28/2016 11:00,2,0.885,ACTIVE,211.93,422.00,59.965,1475074804,"274151322000068","219011344069620",39.44,21.80,0,331.83,457.77,35.2,32.0,0.225,682025.6,682025.6,2790,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074831,1058346.00
09/28/2016 11:00,2,1.367,ACTIVE,211.70,348.36,59.986,1475074804,"201051344001135","219011344069620",30.04,17.50,0,333.93,374.21,41.6,38.2,0.340,560320.3,560320.3,2738,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074832,1058347.00
