ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 11:00,2,1.398,ACTIVE,212.16,349.86,60.007,1475074804,"201051344000594","219011344069620",29.94,17.80,0,333.33,374.81,42.4,39.0,0.336,571340.9,571340.9,2746,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074832,1058348.00
09/28/2016 11:00,2,1.375,ACTIVE,212.16,348.66,59.986,1475074804,"201051344001203","219011344069620",29.78,18.30,0,335.14,376.01,41.5,38.1,0.340,568554.5,568554.5,2747,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074833,1058349.00
09/28/2016 11:00,2,1.277,ACTIVE,211.03,346.26,59.986,1475074804,"274151322000054","219011344069620",29.04,20.30,0,332.73,363.69,37.6,34.4,0.243,805234.5,805234.5,2721,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074834,1058350.00
09/28/2016 11:00,2,1.395,ACTIVE,213.06,349.86,59.996,1475074804,"201051344000867","219011344069620",29.88,18.70,0,334.54,375.11,42.2,38.8,0.336,558598.5,558598.5,2750,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074835,1058351.00
09/28/2016 11:00,2,1.375,ACTIVE,212.38,349.56,59.996,1475074804,"201051344001093","219011344069620",29.88,18.30,0,334.24,374.21,41.7,38.3,0.323,565121.0,565121.0,2751,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074836,1058352.00
09/28/2016 11:00,2,1.354,ACTIVE,212.83,351.37,59.965,1475074804,"201051344000900","219011344069620",30.00,18.00,0,335.44,376.01,41.1,37.8,0.336,575416.8,575416.8,2755,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074837,1058353.00
09/28/2016 11:00,2,1.377,ACTIVE,213.29,350.47,59.996,1475074804,"201051344000648","219011344069620",29.82,17.80,0,336.34,375.41,41.6,38.3,0.340,564036.3,564036.3,2745,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074838,1058354.00
09/28/2016 11:00,2,1.400,ACTIVE,213.51,351.67,60.002,1475074804,"201051344000569","219011344069620",29.74,17.80,0,335.44,376.01,42.2,38.8,0.336,575379.8,575379.8,2747,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074839,1058355.00
09/28/2016 11:00,2,1.387,ACTIVE,213.51,351.07,60.002,1475074804,"201051344000983","219011344069620",30.06,17.80,0,335.14,376.31,42.2,38.9,0.349,567938.9,567938.9,2755,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074840,1058356.00
09/28/2016 11:00,2,1.406,ACTIVE,213.51,351.67,60.002,1475074804,"201051344001158","219011344069620",29.46,17.00,0,336.34,376.01,42.0,38.6,0.340,559443.3,559443.3,2748,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074841,1058357.00
09/28/2016 11:00,2,1.373,ACTIVE,213.96,353.17,60.018,1475074804,"201051344000576","219011344069620",30.08,18.00,0,335.74,376.62,41.9,38.5,0.331,567015.1,567015.1,2753,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074842,1058358.00
09/28/2016 11:00,2,1.281,ACTIVE,211.70,352.27,60.002,1475074804,"274151322000087","219011344069620",29.08,22.50,0,333.63,362.19,37.7,34.5,0.252,777242.0,777242.0,2761,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475074843,1058359.00
09/28/2016 11:15,2,1.654,ACTIVE,213.96,354.37,59.928,1475075703,"201051344000645","219011344069620",29.48,20.00,0,322.51,397.05,49.5,45.8,0.402,566493.8,566493.8,2752,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075704,1058360.00
09/28/2016 11:15,2,1.521,ACTIVE,211.70,345.06,59.970,1475075703,"274151322000085","219011344069620",28.55,21.30,0,329.43,380.52,44.0,40.5,0.296,804780.5,804780.5,2725,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075705,1058361.00
09/28/2016 11:15,2,1.664,ACTIVE,213.74,354.97,59.981,1475075703,"201051344000633","219011344069620",29.78,18.70,0,322.81,396.75,50.2,46.5,0.415,558138.0,558138.0,2752,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075705,1058362.00
09/28/2016 11:15,2,1.656,ACTIVE,213.96,354.37,59.949,1475075703,"201051344000469","219011344069620",29.96,17.50,0,320.71,396.15,50.4,46.7,0.420,560779.0,560779.0,2755,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075707,1058363.00
09/28/2016 11:15,2,1.641,ACTIVE,212.38,351.97,59.975,1475075703,"201051344000646","219011344069620",29.80,18.00,0,317.70,391.94,49.5,45.9,0.411,561230.2,561230.2,2746,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075708,1058364.00
09/28/2016 11:15,2,1.566,ACTIVE,211.93,351.07,59.991,1475075703,"274151322000052","219011344069620",29.24,21.00,0,328.52,379.92,46.4,42.8,0.323,827569.2,827569.2,2732,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075708,1058365.00
09/28/2016 11:15,2,1.674,ACTIVE,213.29,353.17,59.975,1475075703,"201051344000585","219011344069620",29.90,18.70,0,321.01,395.25,50.7,47.0,0.411,571364.7,571364.7,2751,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075709,1058366.00
09/28/2016 11:15,2,1.619,ACTIVE,212.61,351.67,59.944,1475075703,"201051344001230","219011344069620",29.76,18.70,0,318.30,390.14,48.9,45.3,0.402,564113.5,564113.5,2754,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075710,1058367.00
09/28/2016 11:15,2,1.625,ACTIVE,213.29,353.47,59.975,1475075703,"201051344000582","219011344069620",29.74,19.00,0,317.10,396.75,49.0,45.3,0.389,556884.9,556884.9,2745,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075711,1058368.00
09/28/2016 11:15,2,1.670,ACTIVE,212.38,351.67,59.975,1475075703,"201051344000955","219011344069620",29.80,18.70,0,316.20,390.44,50.4,46.8,0.415,571000.7,571000.7,2744,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075712,1058369.00
09/28/2016 11:15,2,1.025,ACTIVE,211.93,427.41,59.975,1475075703,"274151322000094","219011344069620",39.68,22.80,0,336.34,467.09,41.1,37.8,0.283,681509.3,681509.3,2790,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075713,1058370.00
09/28/2016 11:15,2,1.709,ACTIVE,213.74,354.37,60.018,1475075703,"201051344000579","219011344069620",29.66,18.30,0,324.32,394.95,51.4,47.7,0.420,575227.5,575227.5,2743,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075714,1058371.00
09/28/2016 11:15,2,1.674,ACTIVE,212.38,351.37,59.965,1475075703,"201051344000890","219011344069620",29.78,18.70,0,318.91,393.15,50.5,46.8,0.393,568240.2,568240.2,2745,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075715,1058372.00
09/28/2016 11:15,2,1.650,ACTIVE,212.61,352.57,59.975,1475075703,"201051344000438","219011344069620",30.06,18.30,0,320.41,396.15,50.3,46.6,0.420,569675.9,569675.9,2748,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075716,1058373.00
09/28/2016 11:15,2,1.672,ALERT,212.83,351.37,59.959,1475075703,"201051344000417","219011344069620",27.97,18.70,0,295.16,443.94,47.4,43.8,0.389,560642.8,560642.8,2751,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075717,1058374.00
09/28/2016 11:15,2,1.529,ACTIVE,211.93,354.07,59.970,1475075703,"274151322000083","219011344069620",29.44,21.30,0,327.92,380.22,45.5,42.0,0.318,820003.8,820003.8,2736,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075718,1058375.00
09/28/2016 11:15,2,1.619,ACTIVE,212.61,348.66,59.965,1475075703,"274151322000076","219011344069620",30.20,21.00,0,330.93,380.52,49.5,45.9,0.345,875410.1,875410.1,2744,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075719,1058376.00
09/28/2016 11:15,2,1.695,ACTIVE,213.29,352.57,59.975,1475075703,"201051344000868","219011344069620",29.34,19.00,0,318.91,397.96,50.4,46.7,0.415,559540.7,559540.7,2750,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075720,1058377.00
09/28/2016 11:15,2,1.604,ACTIVE,211.70,346.26,59.970,1475075703,"274151322000095","219011344069620",29.90,21.50,0,329.43,379.92,48.5,44.9,0.327,866567.3,866567.3,2747,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075721,1058378.00
09/28/2016 11:15,2,1.676,ACTIVE,213.74,351.67,59.981,1475075703,"201051344000988","219011344069620",19.48,17.80,0,321.01,396.15,33.1,30.0,0.274,538394.4,538394.4,2739,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075722,1058379.00
09/28/2016 11:15,2,1.695,ACTIVE,212.83,351.97,59.965,1475075703,"201051344001025","219011344069620",29.50,18.30,0,320.11,393.75,50.6,46.9,0.407,569936.5,569936.5,2744,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075723,1058380.00
09/28/2016 11:15,2,1.684,ACTIVE,213.74,353.47,59.965,1475075703,"201051344000458","219011344069620",29.36,19.80,0,321.31,396.45,50.1,46.4,0.424,566917.7,566917.7,2753,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075724,1058381.00
09/28/2016 11:15,2,1.684,ACTIVE,214.41,355.88,59.954,1475075703,"201051344000853","219011344069620",29.56,18.30,0,322.51,396.15,50.4,46.8,0.415,566209.8,566209.8,2761,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075725,1058382.00
09/28/2016 11:15,2,1.629,ACTIVE,212.83,353.17,59.944,1475075703,"201051344000685","219011344069620",29.92,18.70,0,317.40,393.45,49.4,45.8,0.424,568828.0,568828.0,2753,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075725,1058383.00
09/28/2016 11:15,2,1.619,ACTIVE,213.29,353.47,59.986,1475075703,"201051344000917","219011344069620",29.88,19.50,0,319.21,395.55,49.1,45.4,0.402,565753.5,565753.5,2749,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075726,1058384.00
09/28/2016 11:15,2,1.623,ACTIVE,213.06,352.57,59.981,1475075703,"201051344001145","219011344069620",30.00,18.30,0,320.11,394.05,49.3,45.7,0.407,570975.8,570975.8,2751,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075727,1058385.00
09/28/2016 11:15,2,1.660,ACTIVE,213.29,353.47,59.965,1475075703,"201051344000651","219011344069620",29.90,18.70,0,319.81,396.45,50.2,46.6,0.407,564184.7,564184.7,2743,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075728,1058386.00
09/28/2016 11:15,2,1.516,ACTIVE,211.48,346.56,59.970,1475075703,"274151322000088","219011344069620",28.61,21.00,0,327.62,379.62,43.9,40.4,0.292,789046.0,789046.0,2727,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075729,1058387.00
09/28/2016 11:15,2,1.074,ACTIVE,212.61,425.01,59.970,1475075703,"274151322000068","219011344069620",39.32,23.00,0,337.54,476.41,42.6,39.2,0.278,682037.5,682037.5,2791,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075730,1058388.00
09/28/2016 11:15,2,1.686,ACTIVE,212.83,352.27,59.949,1475075703,"201051344001135","219011344069620",29.48,18.70,0,318.00,394.95,50.4,46.7,0.415,560334.2,560334.2,2739,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075731,1058389.00
09/28/2016 11:15,2,1.676,ACTIVE,213.29,353.77,59.991,1475075703,"201051344000594","219011344069620",30.16,18.70,0,320.71,395.85,51.2,47.5,0.420,571355.1,571355.1,2747,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075732,1058390.00
09/28/2016 11:15,2,1.664,ACTIVE,213.29,352.27,59.975,1475075703,"201051344001203","219011344069620",29.84,19.50,0,318.00,396.75,50.3,46.7,0.415,568568.5,568568.5,2748,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075733,1058391.00
09/28/2016 11:15,2,1.545,ACTIVE,211.93,354.07,59.975,1475075703,"274151322000054","219011344069620",28.67,21.50,0,328.52,381.42,44.9,41.4,0.305,805247.1,805247.1,2722,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075734,1058392.00
09/28/2016 11:15,2,1.678,ACTIVE,213.96,354.07,59.938,1475075703,"201051344000867","219011344069620",29.88,19.50,0,324.62,396.15,50.8,47.1,0.411,558612.6,558612.6,2751,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075735,1058393.00
09/28/2016 11:15,2,1.658,ACTIVE,213.29,353.47,59.981,1475075703,"201051344001093","219011344069620",29.78,19.30,0,318.30,395.85,50.1,46.4,0.393,565135.0,565135.0,2752,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075736,1058394.00
09/28/2016 11:15,2,1.674,ACTIVE,213.51,355.28,59.975,1475075703,"201051344000900","219011344069620",29.52,19.00,0,321.31,397.96,50.1,46.5,0.411,575430.8,575430.8,2756,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075737,1058395.00
09/28/2016 11:15,2,1.678,ACTIVE,213.96,353.77,59.970,1475075703,"201051344000648","219011344069620",29.60,19.00,0,320.41,398.56,50.3,46.6,0.411,564050.3,564050.3,2746,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075738,1058396.00
09/28/2016 11:15,2,1.701,ACTIVE,213.96,354.37,59.975,1475075703,"201051344000569","219011344069620",29.46,19.00,0,322.21,395.85,50.8,47.1,0.415,575393.8,575393.8,2748,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075739,1058397.00
09/28/2016 11:15,2,1.676,ACTIVE,213.96,354.07,59.991,1475075703,"201051344000983","219011344069620",30.08,19.00,0,320.71,395.55,51.0,47.3,0.429,567953.0,567953.0,2756,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075740,1058398.00
09/28/2016 11:15,2,1.701,ACTIVE,213.96,354.97,59.970,1475075703,"201051344001158","219011344069620",29.52,18.00,0,320.41,396.15,50.9,47.2,0.420,559457.3,559457.3,2749,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075741,1058399.00
09/28/2016 11:15,2,1.670,ACTIVE,214.41,354.97,60.018,1475075703,"201051344000576","219011344069620",29.86,19.00,0,321.61,395.85,50.5,46.9,0.415,567029.1,567029.1,2754,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075742,1058400.00
09/28/2016 11:15,2,1.557,ACTIVE,212.16,350.47,59.970,1475075703,"274151322000087","219011344069620",28.49,23.80,0,330.33,379.32,44.9,41.4,0.301,777254.5,777254.5,2762,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475075743,1058401.00
09/28/2016 11:30,2,2.354,ACTIVE,215.09,360.69,60.028,1475076603,"201051344000645","219011344069620",29.10,22.00,0,320.71,416.29,69.4,65.1,0.561,566509.7,566509.7,2753,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076605,1058402.00
09/28/2016 11:30,2,2.117,ACTIVE,212.61,355.88,59.944,1475076603,"274151322000085","219011344069620",28.19,23.50,0,330.93,392.85,60.4,56.4,0.411,804794.8,804794.8,2726,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076605,1058403.00
09/28/2016 11:30,2,2.285,ACTIVE,214.87,360.38,59.991,1475076603,"201051344000633","219011344069620",29.62,20.30,0,319.51,418.70,68.5,64.2,0.575,558154.1,558154.1,2753,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076606,1058404.00
09/28/2016 11:30,2,2.312,ACTIVE,214.87,362.49,59.986,1475076603,"201051344000469","219011344069620",29.10,19.30,0,315.90,416.29,68.2,63.9,0.575,560795.1,560795.1,2756,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076607,1058405.00
09/28/2016 11:30,2,2.170,ACTIVE,213.06,358.88,59.996,1475076603,"201051344000646","219011344069620",29.86,20.00,0,318.30,410.88,65.7,61.5,0.535,561246.1,561246.1,2747,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076608,1058406.00
09/28/2016 11:30,2,2.064,ACTIVE,212.38,349.26,59.991,1475076603,"274151322000052","219011344069620",29.18,23.50,0,329.43,394.05,61.0,56.9,0.424,827584.2,827584.2,2733,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076609,1058407.00
09/28/2016 11:30,2,2.223,ACTIVE,213.74,359.48,59.975,1475076603,"201051344000585","219011344069620",29.26,20.70,0,318.61,410.28,65.9,61.7,0.539,571380.9,571380.9,2752,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076610,1058408.00
09/28/2016 11:30,2,2.127,ACTIVE,213.06,357.08,59.938,1475076603,"201051344001230","219011344069620",29.44,20.30,0,317.40,412.68,63.5,59.3,0.526,564129.3,564129.3,2755,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076611,1058409.00
09/28/2016 11:30,2,2.123,ACTIVE,213.96,358.88,59.996,1475076603,"201051344000582","219011344069620",29.24,21.00,0,318.30,411.78,63.0,58.8,0.508,556900.7,556900.7,2746,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076612,1058410.00
09/28/2016 11:30,2,2.133,ACTIVE,213.06,357.08,59.986,1475076603,"201051344000955","219011344069620",29.64,20.70,0,317.70,410.58,64.0,59.9,0.530,571016.9,571016.9,2745,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076613,1058411.00
09/28/2016 11:30,2,1.357,ACTIVE,212.38,412.08,60.023,1475076603,"274151322000094","219011344069620",38.43,25.30,0,336.94,469.19,52.5,48.8,0.371,681522.7,681522.7,2791,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076614,1058412.00
09/28/2016 11:30,2,2.137,ACTIVE,214.87,358.28,59.996,1475076603,"201051344000579","219011344069620",29.90,20.30,0,319.81,415.99,64.7,60.5,0.526,575243.9,575243.9,2744,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076615,1058413.00
09/28/2016 11:30,2,2.094,ACTIVE,213.06,356.78,60.002,1475076603,"201051344000890","219011344069620",29.56,20.70,0,318.61,411.78,62.7,58.6,0.504,568256.4,568256.4,2746,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076616,1058414.00
09/28/2016 11:30,2,2.074,ACTIVE,213.51,357.98,59.986,1475076603,"201051344000438","219011344069620",29.68,20.00,0,319.21,410.58,62.4,58.3,0.513,569692.0,569692.0,2749,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076617,1058415.00
09/28/2016 11:30,2,2.057,ALERT,213.51,355.88,59.949,1475076603,"201051344000417","219011344069620",28.71,20.00,0,303.88,518.18,59.9,55.9,0.499,560658.0,560658.0,2753,0,0,0,L,1122011218,0,122.23,121.78,0400,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076618,1058416.00
09/28/2016 11:30,2,1.912,ACTIVE,212.38,355.28,59.975,1475076603,"274151322000083","219011344069620",28.98,24.00,0,327.62,395.85,56.2,52.3,0.398,820018.6,820018.6,2737,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076619,1058417.00
09/28/2016 11:30,2,2.020,ACTIVE,212.83,357.08,59.986,1475076603,"274151322000076","219011344069620",29.80,23.80,0,330.03,397.66,60.9,56.9,0.429,875426.2,875426.2,2745,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076620,1058418.00
09/28/2016 11:30,2,2.062,ACTIVE,214.19,358.28,60.039,1475076603,"201051344000868","219011344069620",29.34,20.30,0,316.50,416.59,61.3,57.3,0.491,559556.8,559556.8,2751,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076621,1058419.00
09/28/2016 11:30,2,1.994,ACTIVE,212.38,348.06,59.996,1475076603,"274151322000095","219011344069620",29.36,24.30,0,330.33,399.46,59.3,55.3,0.407,866583.2,866583.2,2748,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076622,1058420.00
09/28/2016 11:30,2,2.102,ACTIVE,214.64,354.37,60.034,1475076603,"201051344000988","219011344069620",18.71,19.00,0,321.61,395.55,39.8,36.5,0.340,538404.9,538404.9,2740,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076623,1058421.00
09/28/2016 11:30,2,2.023,ACTIVE,213.51,355.58,59.991,1475076603,"201051344001025","219011344069620",29.58,20.30,0,319.21,410.58,60.6,56.6,0.486,569952.7,569952.7,2745,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076624,1058422.00
09/28/2016 11:30,2,2.004,ACTIVE,214.64,358.28,60.018,1475076603,"201051344000458","219011344069620",29.62,21.50,0,318.30,415.39,60.2,56.2,0.486,566933.8,566933.8,2754,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076625,1058423.00
09/28/2016 11:30,2,2.014,ACTIVE,215.32,359.48,59.996,1475076603,"201051344000853","219011344069620",29.54,20.00,0,321.61,415.69,60.2,56.2,0.482,566225.9,566225.9,2762,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076626,1058424.00
09/28/2016 11:30,2,1.959,ACTIVE,213.29,356.48,60.018,1475076603,"201051344000685","219011344069620",29.68,20.00,0,316.80,412.38,58.9,54.9,0.504,568843.9,568843.9,2754,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076627,1058425.00
09/28/2016 11:30,2,1.961,ACTIVE,213.74,357.38,59.986,1475076603,"201051344000917","219011344069620",29.42,21.50,0,319.81,412.98,58.5,54.5,0.491,565769.4,565769.4,2750,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076627,1058426.00
09/28/2016 11:30,2,1.969,ACTIVE,213.51,356.78,59.996,1475076603,"201051344001145","219011344069620",29.36,19.80,0,318.91,412.38,58.5,54.6,0.482,570991.7,570991.7,2752,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076628,1058427.00
09/28/2016 11:30,2,1.973,ACTIVE,213.74,357.08,59.996,1475076603,"201051344000651","219011344069620",29.72,20.70,0,320.11,414.79,59.4,55.4,0.482,564200.8,564200.8,2744,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076629,1058428.00
09/28/2016 11:30,2,1.824,ACTIVE,211.93,349.86,59.938,1475076603,"274151322000088","219011344069620",28.27,23.00,0,328.22,388.94,52.3,48.5,0.358,789060.2,789060.2,2728,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076630,1058429.00
09/28/2016 11:30,2,1.254,ACTIVE,213.29,422.90,59.996,1475076603,"274151322000068","219011344069620",39.60,25.00,0,337.54,476.10,50.2,46.5,0.336,682051.2,682051.2,2792,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076631,1058430.00
09/28/2016 11:30,2,1.973,ACTIVE,213.06,354.97,59.933,1475076603,"201051344001135","219011344069620",29.48,20.30,0,317.40,409.08,58.9,55.0,0.495,560350.3,560350.3,2740,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076632,1058431.00
09/28/2016 11:30,2,1.959,ACTIVE,213.96,357.08,60.002,1475076603,"201051344000594","219011344069620",30.02,20.30,0,318.00,413.29,59.5,55.5,0.486,571371.5,571371.5,2748,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076633,1058432.00
09/28/2016 11:30,2,1.982,ACTIVE,213.51,356.18,59.996,1475076603,"201051344001203","219011344069620",29.30,21.30,0,318.30,415.69,58.9,54.9,0.491,568584.6,568584.6,2749,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076634,1058433.00
09/28/2016 11:30,2,1.854,ACTIVE,212.16,346.86,60.007,1475076603,"274151322000054","219011344069620",28.19,23.50,0,329.13,394.05,52.9,49.1,0.367,805261.7,805261.7,2723,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076635,1058434.00
09/28/2016 11:30,2,1.988,ACTIVE,214.41,355.88,59.996,1475076603,"201051344000867","219011344069620",29.28,21.30,0,318.91,416.59,59.0,55.0,0.477,558628.8,558628.8,2752,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076636,1058435.00
09/28/2016 11:30,2,1.973,ACTIVE,213.51,357.08,59.938,1475076603,"201051344001093","219011344069620",29.22,21.00,0,319.51,411.78,58.4,54.4,0.468,565151.0,565151.0,2753,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076637,1058436.00
09/28/2016 11:30,2,1.961,ACTIVE,214.41,359.78,59.991,1475076603,"201051344000900","219011344069620",29.40,20.70,0,319.21,416.89,58.4,54.4,0.499,575446.8,575446.8,2757,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076637,1058437.00
09/28/2016 11:30,2,1.973,ACTIVE,214.64,356.78,59.959,1475076603,"201051344000648","219011344069620",29.22,20.30,0,319.21,416.89,58.4,54.4,0.460,564066.3,564066.3,2747,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076638,1058438.00
09/28/2016 11:30,2,1.986,ACTIVE,214.64,359.78,59.991,1475076603,"201051344000569","219011344069620",29.24,20.70,0,320.41,415.09,58.8,54.9,0.486,575410.0,575410.0,2749,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076639,1058439.00
09/28/2016 11:30,2,1.965,ACTIVE,214.41,356.78,59.991,1475076603,"201051344000983","219011344069620",29.72,20.70,0,317.70,415.99,59.2,55.2,0.495,567969.2,567969.2,2757,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076640,1058440.00
09/28/2016 11:30,2,1.996,ACTIVE,214.87,358.58,59.991,1475076603,"201051344001158","219011344069620",29.14,19.50,0,319.21,415.99,58.9,55.0,0.499,559473.5,559473.5,2750,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076641,1058441.00
09/28/2016 11:30,2,1.969,ACTIVE,214.87,358.58,59.996,1475076603,"201051344000576","219011344069620",29.26,20.70,0,318.30,418.09,58.4,54.4,0.477,567045.2,567045.2,2755,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076642,1058442.00
09/28/2016 11:30,2,1.809,ACTIVE,212.61,350.77,59.991,1475076603,"274151322000087","219011344069620",28.39,26.50,0,330.33,391.64,52.0,48.2,0.345,777268.9,777268.9,2763,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475076643,1058443.00
09/28/2016 11:45,2,3.686,ALERT,216.67,354.67,59.981,1475077503,"201051344000645","219011344069620",28.07,26.50,0,308.39,527.50,104.7,99.1,0.482,566543.9,566543.9,2754,0,0,0,L,1122011218,0,123.59,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077505,1058444.00
09/28/2016 11:45,2,3.504,ALERT,213.29,354.67,59.970,1475077503,"274151322000085","219011344069620",27.08,29.80,0,302.07,523.90,96.2,91.0,0.362,804826.2,804826.2,2727,0,0,0,L,1151911521,0,122.91,122.68,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077507,1058445.00
09/28/2016 11:45,2,3.717,ACTIVE,216.22,355.88,59.975,1475077503,"201051344000633","219011344069620",28.55,24.80,0,322.81,434.93,107.5,101.8,0.491,558188.8,558188.8,2754,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077508,1058446.00
09/28/2016 11:45,2,3.727,ALERT,216.90,356.18,59.986,1475077503,"201051344000469","219011344069620",28.78,23.30,0,311.39,518.18,108.7,103.0,0.517,560829.3,560829.3,2757,0,0,0,L,1122011218,0,123.14,123.81,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077510,1058447.00
09/28/2016 11:45,2,3.975,ALERT,214.64,354.37,59.996,1475077503,"201051344000646","219011344069620",28.71,24.00,0,301.77,530.21,115.6,109.7,0.548,561279.4,561279.4,2748,0,0,0,L,1122011218,0,123.36,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077511,1058448.00
09/28/2016 11:45,2,4.553,ALERT,213.29,354.07,59.975,1475077503,"274151322000052","219011344069620",28.65,30.00,0,301.47,529.61,132.0,125.5,0.508,827617.4,827617.4,2734,0,0,0,L,1151911521,0,122.01,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077513,1058449.00
09/28/2016 11:45,2,4.740,ALERT,216.45,358.58,59.959,1475077503,"201051344000585","219011344069620",28.92,24.30,0,302.07,526.00,138.8,132.1,0.645,571415.3,571415.3,2753,0,0,0,L,1122011218,0,123.59,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077515,1058450.00
09/28/2016 11:45,2,5.873,ALERT,216.00,360.08,59.965,1475077503,"201051344001230","219011344069620",28.23,25.00,0,302.37,523.59,168.2,160.4,0.800,564163.2,564163.2,2756,0,0,0,L,1122011218,0,124.04,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077517,1058451.00
09/28/2016 11:45,2,5.678,ALERT,217.35,361.89,59.986,1475077503,"201051344000582","219011344069620",28.92,25.50,0,302.98,525.70,166.2,158.5,0.734,556935.1,556935.1,2747,0,0,0,L,1122011218,0,124.49,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077519,1058452.00
09/28/2016 11:45,2,5.066,ALERT,215.77,358.88,59.981,1475077503,"201051344000955","219011344069620",29.42,24.00,0,302.68,530.51,150.9,143.8,0.725,571051.1,571051.1,2746,0,0,0,L,1122011218,0,123.36,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077520,1058453.00
09/28/2016 11:45,2,3.480,ALERT,213.96,429.82,59.986,1475077503,"274151322000094","219011344069620",38.98,26.80,0,301.77,529.91,135.9,129.2,0.517,681539.7,681539.7,2792,0,0,0,L,1151911521,0,122.23,123.81,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077522,1058454.00
09/28/2016 11:45,2,5.443,ALERT,218.93,363.09,59.986,1475077503,"201051344000579","219011344069620",29.52,24.50,0,311.69,529.01,162.6,155.0,0.760,575278.7,575278.7,2745,0,0,0,L,1122011218,0,124.49,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077524,1058455.00
09/28/2016 11:45,2,5.066,ALERT,215.54,357.68,59.991,1475077503,"201051344000890","219011344069620",28.80,24.80,0,302.68,524.50,147.6,140.5,0.676,568291.2,568291.2,2747,0,0,0,L,1122011218,0,123.81,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077526,1058456.00
09/28/2016 11:45,2,4.691,ALERT,216.22,357.68,59.986,1475077503,"201051344000438","219011344069620",29.64,23.80,0,302.37,522.69,140.8,134.0,0.658,569726.7,569726.7,2750,0,0,0,L,1122011218,0,124.04,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077528,1058457.00
09/28/2016 11:45,2,4.629,ALERT,215.77,357.98,59.981,1475077503,"201051344000417","219011344069620",28.80,24.50,0,301.77,518.18,134.9,128.3,0.636,560691.8,560691.8,2755,0,0,0,L,1122011218,0,123.36,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077529,1058458.00
09/28/2016 11:45,2,4.229,ALERT,213.51,361.29,59.975,1475077503,"274151322000083","219011344069620",28.71,30.30,0,301.77,535.62,122.9,116.7,0.486,820050.9,820050.9,2738,0,0,0,L,1151911521,0,122.23,123.36,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077531,1058459.00
09/28/2016 11:45,2,4.510,ALERT,214.19,362.49,59.970,1475077503,"274151322000076","219011344069620",29.54,30.30,0,302.68,524.20,134.8,128.2,0.530,875461.9,875461.9,2746,0,0,0,L,1151911521,0,122.68,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077533,1058460.00
09/28/2016 11:45,2,4.512,ALERT,216.67,357.68,59.986,1475077503,"201051344000868","219011344069620",28.41,24.80,0,310.79,520.89,129.8,123.4,0.592,559591.9,559591.9,2752,0,0,0,L,1122011218,0,123.36,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077535,1058461.00
09/28/2016 11:45,2,4.785,ALERT,213.29,358.28,59.975,1475077503,"274151322000095","219011344069620",29.12,32.00,0,302.37,527.20,141.3,134.4,0.530,866617.9,866617.9,2749,0,0,0,L,1151911521,0,122.91,122.68,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077537,1058462.00
09/28/2016 11:45,2,4.797,ACTIVE,217.80,357.08,59.986,1475077503,"201051344000988","219011344069620",18.71,22.80,0,319.51,414.19,91.0,85.9,0.420,538429.0,538429.0,2741,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077538,1058463.00
09/28/2016 11:45,2,5.102,ALERT,216.45,358.58,59.986,1475077503,"201051344001025","219011344069620",29.02,24.50,0,301.77,521.79,150.0,142.9,0.672,569987.9,569987.9,2746,0,0,0,L,1122011218,0,123.81,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077539,1058464.00
09/28/2016 11:45,2,5.219,ALERT,218.26,361.29,59.986,1475077503,"201051344000458","219011344069620",29.14,25.80,0,309.29,522.99,154.0,146.7,0.738,566968.3,566968.3,2755,0,0,0,L,1122011218,0,124.49,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077541,1058465.00
09/28/2016 11:45,2,5.951,ALERT,219.61,367.60,60.002,1475077503,"201051344000853","219011344069620",29.04,24.50,0,309.59,523.29,175.1,167.0,0.813,566261.3,566261.3,2763,0,0,0,L,1122011218,0,125.17,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077543,1058466.00
09/28/2016 11:45,2,6.285,ALERT,216.45,362.19,59.991,1475077503,"201051344000685","219011344069620",29.60,24.30,0,304.78,517.88,188.6,180.1,0.910,568879.3,568879.3,2755,0,0,0,L,1122011218,0,124.72,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077545,1058467.00
09/28/2016 11:45,2,7.041,ALERT,218.26,367.30,60.002,1475077503,"201051344000917","219011344069620",28.82,25.80,0,301.47,521.79,205.7,196.6,0.972,565804.2,565804.2,2751,0,0,0,L,1122011218,0,124.72,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077547,1058468.00
09/28/2016 11:45,2,7.117,ALERT,216.90,360.69,59.991,1475077503,"201051344001145","219011344069620",29.22,23.80,0,305.38,523.90,210.6,201.4,0.955,571027.2,571027.2,2753,0,0,0,L,1122011218,0,124.27,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077548,1058469.00
09/28/2016 11:45,2,6.596,ALERT,218.48,367.60,60.018,1475077503,"201051344000651","219011344069620",28.86,25.30,0,302.07,529.91,192.8,184.2,0.871,564236.2,564236.2,2745,0,0,0,L,1122011218,0,125.40,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077550,1058470.00
09/28/2016 11:45,2,5.781,ALERT,213.96,369.70,59.981,1475077503,"274151322000088","219011344069620",27.79,28.80,0,302.68,527.50,162.6,155.0,0.610,789093.2,789093.2,2729,0,0,0,L,1151911521,0,123.14,123.36,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077552,1058471.00
09/28/2016 11:45,2,0.256,ALERT,214.87,483.02,59.975,1475077503,"274151322000068","219011344069620",46.40,25.50,0,302.07,526.60,12.1,9.7,0.053,682059.3,682059.3,2793,0,0,0,L,1151911521,0,122.91,123.81,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077554,1058472.00
09/28/2016 11:45,2,5.984,ALERT,217.13,360.99,59.981,1475077503,"201051344001135","219011344069620",28.94,25.30,0,305.68,517.88,175.4,167.3,0.804,560386.0,560386.0,2741,0,0,0,L,1122011218,0,124.49,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077555,1058473.00
09/28/2016 11:45,2,5.662,ALERT,217.13,361.89,59.986,1475077503,"201051344000594","219011344069620",29.04,25.00,0,307.18,525.70,166.6,158.9,0.760,571407.3,571407.3,2749,0,0,0,L,1122011218,0,123.81,123.59,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077557,1058474.00
09/28/2016 11:45,2,5.139,ALERT,216.67,359.48,59.996,1475077503,"201051344001203","219011344069620",28.69,25.50,0,302.37,520.29,149.3,142.2,0.694,568620.6,568620.6,2750,0,0,0,L,1122011218,0,124.72,122.91,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077559,1058475.00
09/28/2016 11:45,2,5.291,ALERT,213.96,350.17,59.991,1475077503,"274151322000054","219011344069620",27.14,30.00,0,302.07,530.51,145.4,138.4,0.557,805295.1,805295.1,2724,0,0,0,L,1151911521,0,122.91,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077561,1058476.00
09/28/2016 11:45,2,5.248,ALERT,217.80,359.18,59.981,1475077503,"201051344000867","219011344069620",28.90,25.50,0,307.78,523.59,153.7,146.4,0.720,558664.7,558664.7,2753,0,0,0,L,1122011218,0,124.27,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077563,1058477.00
09/28/2016 11:45,2,5.672,ALERT,217.13,359.78,59.981,1475077503,"201051344001093","219011344069620",29.12,25.30,0,302.68,522.09,167.3,159.6,0.751,565186.8,565186.8,2754,0,0,0,L,1122011218,0,124.49,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077565,1058478.00
09/28/2016 11:45,2,5.732,ACTIVE,218.71,365.49,59.996,1475077503,"201051344000900","219011344069620",28.73,25.30,0,319.81,435.83,166.8,159.1,0.760,575483.5,575483.5,2758,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077565,1058479.00
09/28/2016 11:45,2,5.525,ACTIVE,218.26,363.09,59.981,1475077503,"201051344000648","219011344069620",28.65,25.50,0,319.51,434.02,159.9,152.5,0.725,564102.7,564102.7,2748,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077566,1058480.00
09/28/2016 11:45,2,5.078,ALERT,218.03,361.29,59.981,1475077503,"201051344000569","219011344069620",28.88,25.00,0,309.89,522.09,148.5,141.4,0.681,575445.6,575445.6,2750,0,0,0,L,1122011218,0,123.81,124.27,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077568,1058481.00
09/28/2016 11:45,2,4.672,ALERT,217.80,359.18,59.981,1475077503,"201051344000983","219011344069620",28.61,25.30,0,309.89,527.50,135.3,128.6,0.645,568005.4,568005.4,2758,0,0,0,L,1122011218,0,124.04,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077570,1058482.00
09/28/2016 11:45,2,4.322,ALERT,217.58,358.58,59.991,1475077503,"201051344001158","219011344069620",28.75,24.30,0,308.69,518.79,125.8,119.5,0.588,559509.6,559509.6,2751,0,0,0,L,1122011218,0,123.81,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077572,1058483.00
09/28/2016 11:45,2,4.207,ALERT,217.58,359.18,59.986,1475077503,"201051344000576","219011344069620",28.69,25.80,0,308.99,519.99,122.2,116.0,0.575,567081.2,567081.2,2756,0,0,0,L,1122011218,0,124.04,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077574,1058484.00
09/28/2016 11:45,2,3.838,ALERT,213.51,356.78,60.007,1475077503,"274151322000087","219011344069620",27.49,34.50,0,300.87,512.77,106.9,101.3,0.407,777302.4,777302.4,2764,0,0,0,L,1151911521,0,122.46,123.14,0400,27,0,0,0,0,0,0,54,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475077576,1058485.00
09/28/2016 12:00,2,1.592,ACTIVE,215.09,354.97,59.954,1475078403,"201051344000645","219011344069620",28.90,24.50,0,324.32,429.22,46.6,43.1,0.371,566560.9,566560.9,2756,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078404,1058486.00
09/28/2016 12:00,2,1.496,ACTIVE,212.83,350.17,59.991,1475078403,"274151322000085","219011344069620",27.83,26.50,0,330.33,406.37,42.1,38.8,0.287,804841.6,804841.6,2729,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078405,1058487.00
09/28/2016 12:00,2,1.590,ACTIVE,215.09,356.48,60.012,1475078403,"201051344000633","219011344069620",29.26,22.80,0,320.41,433.42,47.2,43.6,0.371,558206.0,558206.0,2755,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078406,1058488.00
09/28/2016 12:00,2,1.600,ACTIVE,215.09,354.07,60.007,1475078403,"201051344000469","219011344069620",29.16,21.30,0,319.21,429.22,47.2,43.7,0.393,560846.4,560846.4,2759,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078407,1058489.00
09/28/2016 12:00,2,1.586,ACTIVE,213.51,353.47,59.986,1475078403,"201051344000646","219011344069620",29.20,21.80,0,318.00,426.51,46.9,43.4,0.389,561296.4,561296.4,2750,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078408,1058490.00
