ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 12:00,2,1.539,ACTIVE,212.61,350.47,59.991,1475078403,"274151322000052","219011344069620",29.02,25.80,0,328.82,406.67,45.2,41.8,0.305,827633.7,827633.7,2736,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078409,1058491.00
09/28/2016 12:00,2,1.607,ACTIVE,214.41,354.37,59.991,1475078403,"201051344000585","219011344069620",29.44,22.50,0,319.51,426.81,48.0,44.4,0.384,571432.4,571432.4,2755,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078410,1058492.00
09/28/2016 12:00,2,1.508,ALERT,213.74,351.97,59.991,1475078403,"201051344001230","219011344069620",29.68,22.00,0,307.18,523.29,45.4,41.9,0.367,564179.4,564179.4,2758,0,0,0,L,1122011218,0,122.91,121.78,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078412,1058493.00
09/28/2016 12:00,2,1.537,ACTIVE,214.41,354.07,59.965,1475078403,"201051344000582","219011344069620",29.46,23.50,0,319.81,431.32,45.9,42.4,0.371,556951.6,556951.6,2749,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078413,1058494.00
09/28/2016 12:00,2,1.596,ACTIVE,213.51,352.87,59.991,1475078403,"201051344000955","219011344069620",29.54,22.80,0,318.00,426.81,47.8,44.2,0.398,571068.1,571068.1,2748,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078413,1058495.00
09/28/2016 12:00,2,1.031,ALERT,212.83,411.48,59.991,1475078403,"274151322000094","219011344069620",37.99,26.50,0,336.64,514.88,39.9,36.5,0.270,681553.0,681553.0,2794,0,0,0,L,1151911521,0,122.01,122.91,0001,24,0,0,0,0,0,0,133,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078415,1058496.00
09/28/2016 12:00,2,1.602,ACTIVE,215.09,355.28,59.991,1475078403,"201051344000579","219011344069620",29.78,21.80,0,325.82,430.12,48.4,44.8,0.393,575295.7,575295.7,2747,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078416,1058497.00
09/28/2016 12:00,2,1.586,ALERT,213.74,352.87,59.996,1475078403,"201051344000890","219011344069620",29.46,22.50,0,307.48,525.10,47.4,43.8,0.376,568307.5,568307.5,2749,0,0,0,L,1122011218,0,122.91,121.78,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078418,1058498.00
09/28/2016 12:00,2,1.555,ACTIVE,214.19,354.67,60.023,1475078403,"201051344000438","219011344069620",30.02,22.50,0,318.61,429.52,47.3,43.7,0.393,569743.4,569743.4,2752,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078419,1058499.00
09/28/2016 12:00,2,1.586,ACTIVE,214.19,353.47,59.991,1475078403,"201051344000417","219011344069620",29.10,22.30,0,319.21,426.51,46.8,43.2,0.384,560708.2,560708.2,2757,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078420,1058500.00
09/28/2016 12:00,2,1.492,ACTIVE,213.06,347.46,59.986,1475078403,"274151322000083","219011344069620",28.94,26.50,0,329.73,406.07,43.7,40.3,0.309,820066.5,820066.5,2740,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078421,1058501.00
09/28/2016 12:00,2,1.594,ALERT,213.51,349.56,60.002,1475078403,"274151322000076","219011344069620",29.64,26.00,0,303.88,529.31,47.9,44.3,0.331,875478.4,875478.4,2748,0,0,0,L,1151911521,0,122.23,122.91,0400,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078423,1058502.00
09/28/2016 12:00,2,1.604,ACTIVE,214.64,354.37,59.975,1475078403,"201051344000868","219011344069620",28.73,23.00,0,318.91,429.52,46.7,43.1,0.371,559608.2,559608.2,2754,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078424,1058503.00
09/28/2016 12:00,2,1.553,ALERT,213.06,346.26,59.996,1475078403,"274151322000095","219011344069620",29.52,27.00,0,304.18,528.70,46.3,42.8,0.309,866634.0,866634.0,2751,0,0,0,L,1151911521,0,122.46,122.68,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078425,1058504.00
09/28/2016 12:00,2,1.588,ACTIVE,214.87,351.97,59.986,1475078403,"201051344000988","219011344069620",18.96,21.50,0,321.01,413.89,30.5,27.5,0.247,538439.6,538439.6,2742,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078426,1058505.00
09/28/2016 12:00,2,1.576,ACTIVE,214.19,354.07,59.981,1475078403,"201051344001025","219011344069620",29.34,22.80,0,321.91,426.21,46.9,43.3,0.384,570004.3,570004.3,2748,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078427,1058506.00
09/28/2016 12:00,2,1.557,ACTIVE,214.87,353.77,59.991,1475078403,"201051344000458","219011344069620",29.52,24.00,0,321.91,429.22,46.5,43.0,0.398,566984.5,566984.5,2757,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078428,1058507.00
09/28/2016 12:00,2,1.566,ACTIVE,215.54,355.28,59.949,1475078403,"201051344000853","219011344069620",29.26,22.50,0,322.21,430.72,46.4,42.8,0.376,566277.3,566277.3,2765,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078429,1058508.00
09/28/2016 12:00,2,1.514,ALERT,214.19,353.17,59.986,1475078403,"201051344000685","219011344069620",29.76,22.30,0,306.58,517.88,45.6,42.1,0.384,568894.9,568894.9,2757,0,0,0,L,1122011218,0,123.59,122.01,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078431,1058509.00
09/28/2016 12:00,2,1.500,ACTIVE,214.41,353.17,59.981,1475078403,"201051344000917","219011344069620",29.32,23.80,0,318.61,428.01,44.5,41.1,0.362,565819.8,565819.8,2753,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078432,1058510.00
09/28/2016 12:00,2,1.506,ALERT,214.19,353.77,59.991,1475078403,"201051344001145","219011344069620",29.44,21.80,0,306.88,524.50,44.9,41.4,0.362,571042.6,571042.6,2755,0,0,0,L,1122011218,0,122.91,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078433,1058511.00
09/28/2016 12:00,2,1.566,ACTIVE,214.19,353.47,59.981,1475078403,"201051344000651","219011344069620",29.12,23.30,0,321.31,427.41,46.2,42.7,0.376,564252.0,564252.0,2747,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078434,1058512.00
09/28/2016 12:00,2,1.465,ACTIVE,212.61,354.07,59.981,1475078403,"274151322000088","219011344069620",27.83,25.80,0,328.82,406.07,41.3,37.9,0.278,789107.4,789107.4,2731,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078435,1058513.00
09/28/2016 12:00,2,0.994,ALERT,213.51,424.41,59.981,1475078403,"274151322000068","219011344069620",39.92,25.80,0,304.18,528.10,40.0,36.7,0.265,682068.7,682068.7,2795,0,0,0,L,1151911521,0,122.46,123.14,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078437,1058514.00
09/28/2016 12:00,2,1.566,ACTIVE,213.74,351.97,59.986,1475078403,"201051344001135","219011344069620",29.22,23.00,0,318.61,427.41,46.4,42.8,0.376,560401.5,560401.5,2743,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078438,1058515.00
09/28/2016 12:00,2,1.537,ALERT,213.96,353.47,59.986,1475078403,"201051344000594","219011344069620",29.88,22.50,0,308.99,525.10,46.5,43.0,0.376,571422.8,571422.8,2751,0,0,0,L,1122011218,0,122.46,122.23,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078440,1058516.00
09/28/2016 12:00,2,1.523,ACTIVE,214.19,352.87,59.981,1475078403,"201051344001203","219011344069620",29.62,23.80,0,319.21,429.22,45.7,42.2,0.380,568636.0,568636.0,2752,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078441,1058517.00
09/28/2016 12:00,2,1.463,ACTIVE,212.83,347.46,59.981,1475078403,"274151322000054","219011344069620",28.19,26.50,0,328.52,407.57,41.8,38.4,0.287,805309.2,805309.2,2726,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078442,1058518.00
09/28/2016 12:00,2,1.555,ALERT,214.87,353.47,59.981,1475078403,"201051344000867","219011344069620",29.22,23.80,0,310.19,520.29,46.1,42.6,0.367,558679.8,558679.8,2755,0,0,0,L,1122011218,0,122.91,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078444,1058519.00
09/28/2016 12:00,2,1.496,ALERT,214.41,353.17,59.991,1475078403,"201051344001093","219011344069620",29.26,23.00,0,308.99,525.40,44.4,40.9,0.354,565201.5,565201.5,2756,0,0,0,L,1122011218,0,122.91,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078446,1058520.00
09/28/2016 12:00,2,1.521,ACTIVE,214.64,353.47,60.002,1475078403,"201051344000900","219011344069620",29.44,23.00,0,321.31,431.32,45.4,41.8,0.367,575498.8,575498.8,2759,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078447,1058521.00
09/28/2016 12:00,2,1.514,ACTIVE,215.09,354.97,59.981,1475078403,"201051344000648","219011344069620",29.52,23.00,0,321.31,430.12,45.4,41.8,0.376,564117.8,564117.8,2749,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078447,1058522.00
09/28/2016 12:00,2,1.533,ACTIVE,215.09,354.07,59.986,1475078403,"201051344000569","219011344069620",29.26,22.50,0,321.01,428.31,45.5,42.0,0.371,575460.7,575460.7,2752,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078448,1058523.00
09/28/2016 12:00,2,1.547,ACTIVE,215.09,354.37,59.996,1475078403,"201051344000983","219011344069620",29.36,23.00,0,322.81,429.82,46.0,42.5,0.384,568020.5,568020.5,2760,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078449,1058524.00
09/28/2016 12:00,2,1.516,ACTIVE,215.09,354.37,60.034,1475078403,"201051344001158","219011344069620",29.42,21.50,0,322.81,431.02,45.2,41.7,0.371,559524.5,559524.5,2753,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078450,1058525.00
09/28/2016 12:00,2,1.514,ACTIVE,215.32,355.28,60.023,1475078403,"201051344000576","219011344069620",29.28,23.30,0,322.21,430.72,44.9,41.4,0.371,567096.1,567096.1,2758,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078451,1058526.00
09/28/2016 12:00,2,1.434,ACTIVE,213.29,352.87,59.981,1475078403,"274151322000087","219011344069620",27.83,29.80,0,330.03,406.37,40.4,37.1,0.278,777315.9,777315.9,2766,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475078452,1058527.00
09/28/2016 12:15,2,1.139,ACTIVE,214.87,351.07,59.996,1475079303,"201051344000645","219011344069620",28.90,23.50,0,338.44,376.62,33.4,30.3,0.261,566569.3,566569.3,2757,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079305,1058528.00
09/28/2016 12:15,2,1.061,ACTIVE,213.29,345.66,59.991,1475079303,"274151322000085","219011344069620",28.09,25.30,0,338.14,363.69,30.2,27.2,0.199,804849.2,804849.2,2730,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079305,1058529.00
09/28/2016 12:15,2,1.152,ACTIVE,214.64,351.97,59.996,1475079303,"201051344000633","219011344069620",28.98,21.80,0,336.64,377.52,33.8,30.7,0.278,558214.5,558214.5,2756,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079306,1058530.00
09/28/2016 12:15,2,1.150,ACTIVE,214.64,351.07,60.007,1475079303,"201051344000469","219011344069620",29.26,20.00,0,338.74,378.42,34.1,31.0,0.270,560855.0,560855.0,2760,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079307,1058531.00
09/28/2016 12:15,2,1.145,ACTIVE,213.06,348.96,59.996,1475079303,"201051344000646","219011344069620",29.32,20.70,0,336.04,373.61,34.0,30.9,0.265,561304.9,561304.9,2751,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079308,1058532.00
09/28/2016 12:15,2,1.111,ACTIVE,213.06,350.17,59.986,1475079303,"274151322000052","219011344069620",28.92,24.00,0,336.94,364.29,32.6,29.6,0.208,827641.8,827641.8,2737,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079309,1058533.00
09/28/2016 12:15,2,1.166,ACTIVE,213.74,349.56,59.991,1475079303,"201051344000585","219011344069620",29.62,21.30,0,336.04,374.81,35.0,31.8,0.270,571441.1,571441.1,2756,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079310,1058534.00
09/28/2016 12:15,2,1.025,ACTIVE,213.29,346.56,59.996,1475079303,"201051344001230","219011344069620",29.34,21.00,0,334.84,372.41,30.5,27.5,0.243,564187.3,564187.3,2760,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079311,1058535.00
09/28/2016 12:15,2,1.113,ACTIVE,213.96,348.96,60.012,1475079303,"201051344000582","219011344069620",28.90,22.50,0,336.04,374.81,32.6,29.6,0.256,556959.8,556959.8,2750,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079312,1058536.00
09/28/2016 12:15,2,1.166,ACTIVE,213.06,348.36,60.034,1475079303,"201051344000955","219011344069620",29.48,21.50,0,335.44,373.01,34.9,31.7,0.278,571076.7,571076.7,2749,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079313,1058537.00
09/28/2016 12:15,2,0.730,ACTIVE,213.29,415.99,59.986,1475079303,"274151322000094","219011344069620",38.94,25.50,0,335.74,445.15,29.1,26.2,0.194,681560.1,681560.1,2796,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079314,1058538.00
09/28/2016 12:15,2,1.184,ACTIVE,214.41,350.47,59.991,1475079303,"201051344000579","219011344069620",29.44,20.70,0,339.04,378.42,35.3,32.2,0.274,575304.5,575304.5,2748,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079314,1058539.00
09/28/2016 12:15,2,1.145,ACTIVE,213.06,348.06,59.996,1475079303,"201051344000890","219011344069620",29.52,21.50,0,336.04,374.21,34.2,31.1,0.261,568316.1,568316.1,2751,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079315,1058540.00
09/28/2016 12:15,2,1.152,ACTIVE,213.74,349.26,59.986,1475079303,"201051344000438","219011344069620",29.66,21.30,0,336.34,375.11,34.7,31.6,0.278,569752.0,569752.0,2753,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079316,1058541.00
09/28/2016 12:15,2,1.168,ACTIVE,213.51,348.66,59.996,1475079303,"201051344000417","219011344069620",29.22,21.30,0,336.34,373.31,34.6,31.5,0.278,560716.7,560716.7,2758,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079317,1058542.00
09/28/2016 12:15,2,1.092,ACTIVE,213.06,351.07,59.991,1475079303,"274151322000083","219011344069620",28.78,24.80,0,337.54,363.99,31.8,28.8,0.212,820074.3,820074.3,2741,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079318,1058543.00
09/28/2016 12:15,2,1.158,ACTIVE,213.74,347.46,59.996,1475079303,"274151322000076","219011344069620",29.78,24.30,0,339.04,367.00,35.0,31.8,0.239,875487.0,875487.0,2750,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079319,1058544.00
09/28/2016 12:15,2,1.174,ACTIVE,214.19,350.77,60.018,1475079303,"201051344000868","219011344069620",29.00,21.80,0,337.84,375.11,34.5,31.4,0.265,559616.7,559616.7,2755,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079320,1058545.00
09/28/2016 12:15,2,1.154,ACTIVE,213.06,346.26,60.002,1475079303,"274151322000095","219011344069620",28.98,25.00,0,337.24,365.19,33.9,30.8,0.225,866642.3,866642.3,2753,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079321,1058546.00
09/28/2016 12:15,2,1.166,ACTIVE,214.41,349.26,60.002,1475079303,"201051344000988","219011344069620",19.00,20.70,0,336.94,367.90,22.5,19.8,0.186,538445.0,538445.0,2743,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079322,1058547.00
09/28/2016 12:15,2,1.188,ACTIVE,213.29,348.06,59.991,1475079303,"201051344001025","219011344069620",28.96,21.50,0,336.34,373.61,34.9,31.7,0.270,570012.8,570012.8,2749,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079323,1058548.00
09/28/2016 12:15,2,1.172,ACTIVE,214.41,349.86,59.996,1475079303,"201051344000458","219011344069620",28.86,22.80,0,338.74,376.31,34.3,31.2,0.283,566992.9,566992.9,2758,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079323,1058549.00
09/28/2016 12:15,2,1.152,ACTIVE,214.87,350.77,60.007,1475079303,"201051344000853","219011344069620",29.48,21.30,0,339.04,376.62,34.4,31.3,0.274,566285.7,566285.7,2766,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079324,1058550.00
09/28/2016 12:15,2,1.115,ACTIVE,213.51,349.56,60.044,1475079303,"201051344000685","219011344069620",29.34,21.00,0,335.74,375.71,33.2,30.1,0.274,568903.1,568903.1,2759,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079325,1058551.00
09/28/2016 12:15,2,1.041,ACTIVE,213.74,349.56,59.996,1475079303,"201051344000917","219011344069620",29.02,22.50,0,336.04,372.71,30.6,27.7,0.243,565827.5,565827.5,2754,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079326,1058552.00
09/28/2016 12:15,2,1.061,ACTIVE,213.74,348.66,60.002,1475079303,"201051344001145","219011344069620",29.06,20.70,0,336.64,373.01,31.3,28.3,0.243,571050.5,571050.5,2757,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079327,1058553.00
09/28/2016 12:15,2,1.164,ACTIVE,213.96,349.86,59.991,1475079303,"201051344000651","219011344069620",29.22,22.00,0,336.94,375.11,34.5,31.4,0.278,564260.4,564260.4,2748,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079328,1058554.00
09/28/2016 12:15,2,1.080,ACTIVE,212.83,350.17,59.981,1475079303,"274151322000088","219011344069620",28.03,24.00,0,337.24,363.39,30.7,27.7,0.203,789114.7,789114.7,2732,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079329,1058555.00
09/28/2016 12:15,2,0.771,ACTIVE,213.74,415.39,59.986,1475079303,"274151322000068","219011344069620",38.82,25.30,0,336.04,443.94,30.2,27.2,0.190,682075.9,682075.9,2797,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079330,1058556.00
09/28/2016 12:15,2,1.186,ACTIVE,213.29,348.06,59.986,1475079303,"201051344001135","219011344069620",29.18,21.80,0,336.04,372.71,35.0,31.9,0.274,560410.0,560410.0,2744,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079331,1058557.00
09/28/2016 12:15,2,1.184,ACTIVE,213.96,350.47,59.996,1475079303,"201051344000594","219011344069620",29.04,21.50,0,336.64,374.21,34.8,31.7,0.270,571431.3,571431.3,2753,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079332,1058558.00
09/28/2016 12:15,2,1.141,ACTIVE,213.96,348.96,59.996,1475079303,"201051344001203","219011344069620",29.20,22.50,0,337.24,375.71,33.8,30.7,0.265,568644.2,568644.2,2753,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079332,1058559.00
09/28/2016 12:15,2,1.107,ACTIVE,213.29,348.36,59.996,1475079303,"274151322000054","219011344069620",28.05,24.80,0,337.54,364.29,31.4,28.4,0.199,805316.7,805316.7,2727,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079333,1058560.00
09/28/2016 12:15,2,1.184,ACTIVE,214.64,349.86,59.991,1475079303,"201051344000867","219011344069620",28.90,22.80,0,337.54,374.81,34.7,31.6,0.265,558688.2,558688.2,2757,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079334,1058561.00
09/28/2016 12:15,2,1.062,ACTIVE,213.51,349.56,60.002,1475079303,"201051344001093","219011344069620",29.14,22.00,0,336.64,373.31,31.4,28.4,0.230,565209.3,565209.3,2758,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079335,1058562.00
09/28/2016 12:15,2,1.150,ACTIVE,214.41,351.07,59.981,1475079303,"201051344000900","219011344069620",29.16,22.30,0,337.24,376.92,34.0,30.9,0.278,575506.9,575506.9,2760,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079336,1058563.00
09/28/2016 12:15,2,1.154,ACTIVE,214.64,350.47,59.991,1475079303,"201051344000648","219011344069620",29.34,22.00,0,338.74,376.31,34.3,31.2,0.270,564126.0,564126.0,2750,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079337,1058564.00
09/28/2016 12:15,2,1.172,ACTIVE,214.64,351.07,59.996,1475079303,"201051344000569","219011344069620",29.08,21.80,0,337.84,376.01,34.5,31.4,0.274,575469.0,575469.0,2753,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079338,1058565.00
09/28/2016 12:15,2,1.180,ACTIVE,214.64,350.47,59.996,1475079303,"201051344000983","219011344069620",29.30,21.80,0,338.14,375.41,35.1,31.9,0.278,568028.9,568028.9,2761,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079339,1058566.00
09/28/2016 12:15,2,1.160,ACTIVE,214.64,350.47,60.002,1475079303,"201051344001158","219011344069620",29.06,20.70,0,338.14,376.01,34.2,31.1,0.274,559532.7,559532.7,2754,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079340,1058567.00
09/28/2016 12:15,2,1.158,ACTIVE,214.87,351.97,60.002,1475079303,"201051344000576","219011344069620",29.02,22.50,0,338.14,377.22,34.1,31.0,0.274,567104.2,567104.2,2759,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079341,1058568.00
09/28/2016 12:15,2,1.064,ACTIVE,213.29,345.96,59.996,1475079303,"274151322000087","219011344069620",28.43,27.30,0,337.84,363.39,30.7,27.7,0.203,777323.3,777323.3,2767,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475079342,1058569.00
09/28/2016 12:30,2,1.660,ACTIVE,214.64,354.67,59.986,1475080204,"201051344000645","219011344069620",29.24,23.00,0,338.44,384.13,49.2,45.6,0.398,566579.3,566579.3,2758,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080205,1058570.00
09/28/2016 12:30,2,1.498,ACTIVE,212.61,346.26,59.949,1475080204,"274151322000085","219011344069620",28.39,24.50,0,334.84,367.00,43.1,39.7,0.292,804858.1,804858.1,2731,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080206,1058571.00
09/28/2016 12:30,2,1.666,ACTIVE,214.64,356.18,59.965,1475080204,"201051344000633","219011344069620",29.62,21.30,0,337.54,384.73,50.0,46.4,0.420,558224.7,558224.7,2757,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080207,1058572.00
09/28/2016 12:30,2,1.701,ACTIVE,214.41,355.28,60.018,1475080204,"201051344000469","219011344069620",29.12,19.80,0,336.64,384.13,50.2,46.5,0.420,560865.2,560865.2,2761,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080208,1058573.00
09/28/2016 12:30,2,1.658,ACTIVE,212.61,352.87,59.933,1475080204,"201051344000646","219011344069620",29.40,20.00,0,334.24,379.02,49.4,45.8,0.402,561315.0,561315.0,2752,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080208,1058574.00
09/28/2016 12:30,2,1.555,ACTIVE,212.61,355.28,59.959,1475080204,"274151322000052","219011344069620",29.16,23.50,0,334.24,367.90,45.9,42.4,0.309,827651.4,827651.4,2738,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080209,1058575.00
09/28/2016 12:30,2,1.697,ACTIVE,213.29,354.07,60.002,1475080204,"201051344000585","219011344069620",29.48,20.70,0,335.14,383.23,50.7,47.0,0.411,571451.6,571451.6,2757,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080210,1058576.00
09/28/2016 12:30,2,1.586,ACTIVE,212.61,351.07,59.949,1475080204,"201051344001230","219011344069620",29.62,20.70,0,334.24,376.62,47.7,44.1,0.393,564196.9,564196.9,2761,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080211,1058577.00
09/28/2016 12:30,2,1.592,ACTIVE,213.51,354.07,60.028,1475080204,"201051344000582","219011344069620",29.74,21.80,0,335.74,382.63,48.0,44.4,0.393,556969.6,556969.6,2751,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080212,1058578.00
09/28/2016 12:30,2,1.672,ACTIVE,212.61,352.57,59.922,1475080204,"201051344000955","219011344069620",29.48,20.70,0,335.14,378.42,49.9,46.3,0.411,571087.1,571087.1,2750,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080213,1058579.00
09/28/2016 12:30,2,1.002,ACTIVE,212.61,422.90,59.944,1475080204,"274151322000094","219011344069620",39.86,25.30,0,333.93,450.26,40.9,37.5,0.274,681568.5,681568.5,2797,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080214,1058580.00
09/28/2016 12:30,2,1.674,ACTIVE,214.41,354.67,59.965,1475080204,"201051344000579","219011344069620",30.08,20.30,0,337.54,384.43,51.0,47.3,0.407,575315.0,575315.0,2749,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080215,1058581.00
09/28/2016 12:30,2,1.666,ACTIVE,212.61,351.97,60.007,1475080204,"201051344000890","219011344069620",29.40,21.00,0,335.14,379.92,49.6,46.0,0.393,568326.3,568326.3,2752,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080216,1058582.00
09/28/2016 12:30,2,1.643,ACTIVE,212.61,353.47,59.996,1475080204,"201051344000438","219011344069620",29.80,20.30,0,335.74,382.93,49.6,45.9,0.402,569762.3,569762.3,2754,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080217,1058583.00
09/28/2016 12:30,2,1.660,ACTIVE,213.06,353.17,60.002,1475080204,"201051344000417","219011344069620",29.26,20.70,0,335.44,379.02,49.3,45.6,0.402,560727.0,560727.0,2759,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080217,1058584.00
09/28/2016 12:30,2,1.512,ACTIVE,212.61,347.76,59.986,1475080204,"274151322000083","219011344069620",29.12,24.00,0,334.54,367.90,44.6,41.1,0.314,820083.6,820083.6,2742,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080218,1058585.00
09/28/2016 12:30,2,1.623,ACTIVE,212.83,352.27,59.996,1475080204,"274151322000076","219011344069620",29.58,23.30,0,335.44,370.60,48.6,45.0,0.340,875497.3,875497.3,2751,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080219,1058586.00
09/28/2016 12:30,2,1.674,ACTIVE,213.96,354.67,59.975,1475080204,"201051344000868","219011344069620",29.22,21.30,0,336.94,381.42,49.5,45.9,0.398,559626.9,559626.9,2756,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080220,1058587.00
09/28/2016 12:30,2,1.588,ACTIVE,212.16,348.96,59.965,1475080204,"274151322000095","219011344069620",29.48,24.50,0,334.24,369.40,47.4,43.8,0.323,866652.3,866652.3,2754,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080221,1058588.00
09/28/2016 12:30,2,1.676,ACTIVE,213.96,352.27,59.965,1475080204,"201051344000988","219011344069620",19.20,20.30,0,337.24,372.41,32.6,29.5,0.261,538451.5,538451.5,2744,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080222,1058589.00
09/28/2016 12:30,2,1.656,ACTIVE,212.83,353.17,59.996,1475080204,"201051344001025","219011344069620",29.66,21.00,0,335.74,381.42,49.8,46.1,0.393,570023.1,570023.1,2750,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080223,1058590.00
09/28/2016 12:30,2,1.641,ACTIVE,214.19,355.58,59.996,1475080204,"201051344000458","219011344069620",29.50,22.30,0,337.54,383.53,49.0,45.4,0.420,567003.1,567003.1,2759,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080224,1058591.00
09/28/2016 12:30,2,1.666,ACTIVE,214.64,356.18,59.975,1475080204,"201051344000853","219011344069620",29.22,21.00,0,337.84,383.83,49.4,45.7,0.384,566296.0,566296.0,2767,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080225,1058592.00
09/28/2016 12:30,2,1.568,ACTIVE,212.83,352.87,60.007,1475080204,"201051344000685","219011344069620",30.12,20.70,0,335.14,382.03,47.8,44.2,0.407,568913.1,568913.1,2760,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080226,1058593.00
09/28/2016 12:30,2,1.578,ACTIVE,213.06,352.57,59.991,1475080204,"201051344000917","219011344069620",29.38,22.00,0,335.44,380.52,47.0,43.4,0.380,565837.1,565837.1,2755,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080227,1058594.00
09/28/2016 12:30,2,1.559,ACTIVE,213.06,351.97,59.986,1475080204,"201051344001145","219011344069620",29.94,20.00,0,336.64,380.82,47.3,43.7,0.384,571060.2,571060.2,2758,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080227,1058595.00
09/28/2016 12:30,2,1.621,ACTIVE,213.29,353.47,59.991,1475080204,"201051344000651","219011344069620",29.80,21.30,0,336.34,383.83,49.0,45.3,0.398,564270.7,564270.7,2749,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080228,1058596.00
09/28/2016 12:30,2,1.475,ACTIVE,211.70,349.26,59.954,1475080204,"274151322000088","219011344069620",28.37,23.50,0,334.24,366.70,42.4,39.0,0.278,789123.8,789123.8,2733,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080229,1058597.00
09/28/2016 12:30,2,1.018,ACTIVE,213.06,431.02,59.965,1475080204,"274151322000068","219011344069620",39.86,24.80,0,396.75,452.96,41.4,38.1,0.274,682084.6,682084.6,2798,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080230,1058598.00
09/28/2016 12:30,2,1.627,ACTIVE,212.61,351.67,59.986,1475080204,"201051344001135","219011344069620",29.72,21.00,0,335.44,380.52,49.0,45.4,0.398,560420.3,560420.3,2745,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080231,1058599.00
09/28/2016 12:30,2,1.654,ACTIVE,213.74,354.97,59.954,1475080204,"201051344000594","219011344069620",29.62,21.00,0,335.44,379.92,49.6,46.0,0.402,571441.7,571441.7,2754,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080232,1058600.00
09/28/2016 12:30,2,1.627,ACTIVE,213.29,351.97,59.981,1475080204,"201051344001203","219011344069620",29.46,21.80,0,336.34,383.53,48.6,45.0,0.398,568654.4,568654.4,2754,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080233,1058601.00
09/28/2016 12:30,2,1.484,ACTIVE,212.16,353.77,59.965,1475080204,"274151322000054","219011344069620",28.63,24.30,0,334.54,367.90,43.0,39.6,0.287,805326.0,805326.0,2728,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080234,1058602.00
09/28/2016 12:30,2,1.656,ACTIVE,214.19,353.17,59.996,1475080204,"201051344000867","219011344069620",29.34,22.30,0,336.64,381.12,49.2,45.6,0.398,558698.5,558698.5,2758,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080235,1058603.00
09/28/2016 12:30,2,1.584,ACTIVE,213.06,353.77,60.012,1475080204,"201051344001093","219011344069620",29.36,21.50,0,335.44,382.03,47.1,43.6,0.367,565219.1,565219.1,2759,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080236,1058604.00
09/28/2016 12:30,2,1.611,ACTIVE,213.96,354.67,59.991,1475080204,"201051344000900","219011344069620",29.68,21.80,0,337.24,383.83,48.5,44.9,0.402,575517.1,575517.1,2761,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080237,1058605.00
09/28/2016 12:30,2,1.613,ACTIVE,214.41,354.37,59.959,1475080204,"201051344000648","219011344069620",29.50,21.50,0,337.84,383.83,48.2,44.6,0.389,564136.2,564136.2,2751,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080238,1058606.00
09/28/2016 12:30,2,1.611,ACTIVE,214.19,354.97,60.002,1475080204,"201051344000569","219011344069620",29.82,21.30,0,336.94,383.83,48.6,45.0,0.384,575479.3,575479.3,2754,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080238,1058607.00
09/28/2016 12:30,2,1.637,ACTIVE,213.96,354.37,59.981,1475080204,"201051344000983","219011344069620",29.64,21.50,0,337.24,382.93,49.2,45.6,0.411,568039.4,568039.4,2762,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080239,1058608.00
09/28/2016 12:30,2,1.631,ACTIVE,214.19,353.77,60.012,1475080204,"201051344001158","219011344069620",29.38,20.00,0,337.24,384.13,48.5,44.9,0.407,559543.0,559543.0,2755,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080240,1058609.00
09/28/2016 12:30,2,1.621,ACTIVE,214.41,354.37,59.970,1475080204,"201051344000576","219011344069620",29.30,22.00,0,337.84,384.13,48.0,44.5,0.371,567114.4,567114.4,2760,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080241,1058610.00
09/28/2016 12:30,2,1.465,ACTIVE,212.16,348.66,59.970,1475080204,"274151322000087","219011344069620",28.37,26.50,0,334.24,366.40,42.1,38.7,0.283,777332.3,777332.3,2768,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475080242,1058611.00
09/28/2016 12:45,2,1.396,ACTIVE,214.19,351.37,59.954,1475081104,"201051344000645","219011344069620",28.51,23.30,0,322.81,398.56,40.4,37.1,0.327,566593.1,566593.1,2759,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081105,1058612.00
09/28/2016 12:45,2,1.283,ACTIVE,212.16,351.07,59.954,1475081104,"274151322000085","219011344069620",27.77,24.30,0,329.43,379.92,36.1,32.9,0.239,804870.5,804870.5,2732,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081106,1058613.00
09/28/2016 12:45,2,1.381,ACTIVE,214.19,352.87,59.965,1475081104,"201051344000633","219011344069620",29.20,21.30,0,323.11,398.56,40.9,37.5,0.336,558238.7,558238.7,2758,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081107,1058614.00
09/28/2016 12:45,2,1.398,ACTIVE,213.96,352.57,59.975,1475081104,"201051344000469","219011344069620",28.88,20.00,0,318.00,397.96,41.0,37.6,0.345,560879.3,560879.3,2762,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081108,1058615.00
09/28/2016 12:45,2,1.367,ACTIVE,212.61,349.26,59.875,1475081104,"201051344000646","219011344069620",29.28,20.30,0,316.80,396.45,40.6,37.3,0.323,561329.0,561329.0,2753,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081108,1058616.00
09/28/2016 12:45,2,1.311,ACTIVE,211.93,350.47,59.933,1475081104,"274151322000052","219011344069620",28.88,23.80,0,328.52,379.62,38.3,35.0,0.256,827664.5,827664.5,2739,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081109,1058617.00
09/28/2016 12:45,2,1.402,ACTIVE,213.29,350.77,59.933,1475081104,"201051344000585","219011344069620",29.24,20.70,0,320.41,397.96,41.6,38.2,0.331,571465.8,571465.8,2758,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081110,1058618.00
09/28/2016 12:45,2,1.270,ACTIVE,212.83,348.06,59.922,1475081104,"201051344001230","219011344069620",29.10,20.70,0,316.80,391.34,37.5,34.2,0.305,564210.3,564210.3,2762,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081111,1058619.00
09/28/2016 12:45,2,1.324,ACTIVE,213.51,351.37,59.975,1475081104,"201051344000582","219011344069620",29.16,21.80,0,317.40,396.75,39.1,35.8,0.318,556983.3,556983.3,2752,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081112,1058620.00
09/28/2016 12:45,2,1.385,ACTIVE,212.61,349.86,59.965,1475081104,"201051344000955","219011344069620",29.16,21.00,0,318.91,395.85,41.0,37.6,0.340,571101.2,571101.2,2751,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081113,1058621.00
09/28/2016 12:45,2,0.848,ACTIVE,212.16,419.90,59.965,1475081104,"274151322000094","219011344069620",39.28,25.50,0,336.64,471.90,33.5,30.4,0.225,681580.2,681580.2,2798,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081114,1058622.00
09/28/2016 12:45,2,1.371,ACTIVE,213.96,351.97,59.928,1475081104,"201051344000579","219011344069620",29.86,21.00,0,322.51,396.45,41.5,38.1,0.331,575329.3,575329.3,2750,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081115,1058623.00
09/28/2016 12:45,2,1.354,ACTIVE,213.06,350.47,59.912,1475081104,"201051344000438","219011344069620",29.44,20.70,0,318.91,398.56,40.4,37.1,0.323,569776.4,569776.4,2755,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081118,1058624.00
09/28/2016 12:45,2,1.369,ACTIVE,213.29,350.47,59.938,1475081104,"201051344000417","219011344069620",28.96,21.00,0,318.61,396.15,40.1,36.8,0.323,560740.9,560740.9,2760,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081119,1058625.00
09/28/2016 12:45,2,1.260,ACTIVE,212.16,345.96,59.944,1475081104,"274151322000083","219011344069620",28.84,24.30,0,330.03,379.92,36.8,33.6,0.256,820096.5,820096.5,2743,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081120,1058626.00
09/28/2016 12:45,2,1.336,ACTIVE,212.61,349.26,59.944,1475081104,"274151322000076","219011344069620",29.64,23.80,0,330.03,380.52,40.1,36.8,0.283,875511.4,875511.4,2752,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081121,1058627.00
09/28/2016 12:45,2,1.383,ACTIVE,213.51,349.86,59.970,1475081104,"201051344000868","219011344069620",28.51,21.50,0,319.81,398.26,40.0,36.6,0.314,559640.9,559640.9,2757,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081122,1058628.00
09/28/2016 12:45,2,1.324,ACTIVE,212.16,345.06,59.944,1475081104,"274151322000095","219011344069620",29.06,25.00,0,328.82,379.62,39.0,35.7,0.256,866666.1,866666.1,2755,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081122,1058629.00
09/28/2016 12:45,2,1.369,ACTIVE,213.96,348.96,60.007,1475081104,"201051344000988","219011344069620",18.85,20.00,0,327.92,396.15,26.1,23.3,0.203,538460.6,538460.6,2745,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081123,1058630.00
09/28/2016 12:45,2,1.371,ACTIVE,213.06,348.96,59.912,1475081104,"201051344001025","219011344069620",28.98,21.30,0,320.11,396.75,40.3,37.0,0.314,570037.3,570037.3,2751,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081124,1058631.00
09/28/2016 12:45,2,1.342,ACTIVE,213.96,350.77,59.965,1475081104,"201051344000458","219011344069620",29.10,22.50,0,318.61,397.96,39.6,36.3,0.327,567017.0,567017.0,2760,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081125,1058632.00
09/28/2016 12:45,2,1.336,ACTIVE,214.41,352.27,59.944,1475081104,"201051344000853","219011344069620",29.34,21.00,0,324.92,396.15,39.7,36.4,0.327,566310.0,566310.0,2768,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081126,1058633.00
