ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 12:45,2,1.264,ACTIVE,213.06,350.17,59.959,1475081104,"201051344000685","219011344069620",29.92,20.70,0,317.70,395.85,38.3,35.0,0.318,568926.9,568926.9,2761,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081127,1058634.00
09/28/2016 12:45,2,1.230,ACTIVE,213.29,349.56,59.986,1475081104,"201051344000917","219011344069620",29.18,22.00,0,319.81,394.65,36.4,33.2,0.292,565850.5,565850.5,2756,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081128,1058635.00
09/28/2016 12:45,2,1.238,ACTIVE,213.29,349.56,59.970,1475081104,"201051344001145","219011344069620",29.42,20.30,0,319.21,396.15,37.0,33.8,0.287,571073.7,571073.7,2759,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081129,1058636.00
09/28/2016 12:45,2,1.346,ACTIVE,213.51,350.47,59.886,1475081104,"201051344000651","219011344069620",28.96,21.30,0,319.81,397.05,39.5,36.2,0.314,564284.7,564284.7,2750,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081130,1058637.00
09/28/2016 12:45,2,1.236,ACTIVE,212.16,344.76,59.954,1475081104,"274151322000088","219011344069620",27.71,23.50,0,329.13,379.62,34.6,31.5,0.225,789136.1,789136.1,2734,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081131,1058638.00
09/28/2016 12:45,2,0.852,ACTIVE,212.83,425.31,59.933,1475081104,"274151322000068","219011344069620",39.52,24.80,0,336.94,466.19,34.0,30.9,0.208,682096.4,682096.4,2799,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081131,1058639.00
09/28/2016 12:45,2,1.342,ACTIVE,213.06,348.96,59.991,1475081104,"201051344001135","219011344069620",29.14,21.30,0,317.40,395.85,39.6,36.3,0.314,560434.3,560434.3,2746,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081132,1058640.00
09/28/2016 12:45,2,1.342,ACTIVE,213.51,351.07,59.949,1475081104,"201051344000594","219011344069620",29.22,21.50,0,321.31,397.66,39.8,36.5,0.318,571455.8,571455.8,2755,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081133,1058641.00
09/28/2016 12:45,2,1.293,ACTIVE,213.29,350.17,59.959,1475081104,"201051344001203","219011344069620",29.42,22.00,0,319.51,396.45,38.5,35.3,0.318,568668.3,568668.3,2755,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081134,1058642.00
09/28/2016 12:45,2,1.236,ACTIVE,211.93,349.56,59.970,1475081104,"274151322000054","219011344069620",28.19,24.30,0,327.92,380.22,35.3,32.1,0.234,805338.5,805338.5,2729,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081135,1058643.00
09/28/2016 12:45,2,1.318,ACTIVE,214.19,350.17,59.949,1475081104,"201051344000867","219011344069620",29.44,22.50,0,319.81,396.75,39.4,36.1,0.309,558712.6,558712.6,2759,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081136,1058644.00
09/28/2016 12:45,2,1.227,ACTIVE,213.29,349.56,59.975,1475081104,"201051344001093","219011344069620",29.38,21.80,0,318.91,394.95,36.5,33.3,0.278,565232.5,565232.5,2760,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081137,1058645.00
09/28/2016 12:45,2,1.307,ACTIVE,213.96,351.67,59.954,1475081104,"201051344000900","219011344069620",29.16,22.00,0,322.21,397.66,38.6,35.4,0.309,575531.0,575531.0,2762,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081138,1058646.00
09/28/2016 12:45,2,1.326,ACTIVE,213.96,351.07,59.944,1475081104,"201051344000648","219011344069620",28.88,21.80,0,321.31,397.96,38.8,35.5,0.309,564150.0,564150.0,2752,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081139,1058647.00
09/28/2016 12:45,2,1.322,ACTIVE,213.96,351.07,59.938,1475081104,"201051344000569","219011344069620",29.18,21.50,0,322.21,398.26,39.1,35.8,0.314,575493.2,575493.2,2755,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081140,1058648.00
09/28/2016 12:45,2,1.338,ACTIVE,213.74,350.47,59.959,1475081104,"201051344000983","219011344069620",29.12,21.50,0,324.62,398.26,39.5,36.2,0.318,568053.4,568053.4,2763,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081141,1058649.00
09/28/2016 12:45,2,1.330,ACTIVE,213.96,350.47,59.901,1475081104,"201051344001158","219011344069620",28.69,20.30,0,320.41,397.35,38.7,35.4,0.314,559556.9,559556.9,2756,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081142,1058650.00
09/28/2016 12:45,2,1.301,ACTIVE,214.19,352.27,59.922,1475081104,"201051344000576","219011344069620",29.12,22.00,0,323.72,397.35,38.4,35.1,0.314,567128.2,567128.2,2761,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081143,1058651.00
09/28/2016 12:45,2,1.209,ACTIVE,212.16,350.77,59.970,1475081104,"274151322000087","219011344069620",27.93,26.50,0,328.52,379.32,34.2,31.1,0.225,777344.7,777344.7,2769,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081144,1058652.00
09/28/2016 12:45,2,1.307,ACTIVE,212.61,348.66,59.944,1475081104,"201051344000890","219011344069620",29.42,21.30,0,319.51,395.55,38.9,35.7,0.301,568340.7,568340.7,2753,0,0,0,L,1122011218,1,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475081145,1058653.00
09/28/2016 13:00,2,1.205,ACTIVE,214.41,351.07,59.975,1475082004,"201051344000645","219011344069620",28.67,22.30,0,337.24,370.60,35.0,31.9,0.274,566600.2,566600.2,2760,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082005,1058654.00
09/28/2016 13:00,2,1.066,ACTIVE,212.61,345.36,59.965,1475082004,"274151322000085","219011344069620",28.25,23.50,0,333.03,358.28,30.5,27.5,0.208,804876.6,804876.6,2733,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082006,1058655.00
09/28/2016 13:00,2,1.188,ACTIVE,214.41,352.87,59.981,1475082004,"201051344000633","219011344069620",29.50,20.30,0,336.04,371.81,35.5,32.3,0.287,558245.9,558245.9,2759,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082007,1058656.00
09/28/2016 13:00,2,1.176,ACTIVE,214.19,351.37,59.996,1475082004,"201051344000469","219011344069620",29.98,19.30,0,336.34,370.30,35.8,32.6,0.287,560886.6,560886.6,2763,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082008,1058657.00
09/28/2016 13:00,2,1.174,ACTIVE,212.83,348.36,59.922,1475082004,"201051344000646","219011344069620",29.68,19.50,0,334.54,368.50,35.3,32.1,0.278,561336.2,561336.2,2754,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082009,1058658.00
09/28/2016 13:00,2,1.125,ACTIVE,211.93,348.96,59.970,1475082004,"274151322000052","219011344069620",28.82,22.30,0,335.14,359.48,32.9,29.8,0.221,827671.2,827671.2,2740,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082010,1058659.00
09/28/2016 13:00,2,1.213,ACTIVE,213.29,348.96,59.975,1475082004,"201051344000585","219011344069620",29.60,19.80,0,334.84,368.50,36.4,33.2,0.292,571473.2,571473.2,2759,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082010,1058660.00
09/28/2016 13:00,2,1.082,ACTIVE,212.83,347.16,60.018,1475082004,"201051344001230","219011344069620",29.54,19.80,0,332.73,365.19,32.4,29.3,0.256,564216.7,564216.7,2763,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082011,1058661.00
09/28/2016 13:00,2,1.150,ACTIVE,213.74,348.96,59.907,1475082004,"201051344000582","219011344069620",29.38,21.30,0,334.84,367.30,34.2,31.1,0.265,556990.2,556990.2,2753,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082012,1058662.00
09/28/2016 13:00,2,1.197,ACTIVE,212.83,348.06,60.002,1475082004,"201051344000955","219011344069620",29.54,20.00,0,333.63,367.00,35.8,32.6,0.287,571108.5,571108.5,2752,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082013,1058663.00
09/28/2016 13:00,2,0.715,ACTIVE,212.38,420.80,59.959,1475082004,"274151322000094","219011344069620",39.18,24.30,0,337.54,434.33,28.8,25.9,0.190,681585.9,681585.9,2799,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082014,1058664.00
09/28/2016 13:00,2,1.215,ACTIVE,214.41,351.07,60.007,1475082004,"201051344000579","219011344069620",29.86,19.80,0,336.64,370.30,36.7,33.5,0.301,575336.8,575336.8,2751,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082015,1058665.00
09/28/2016 13:00,2,1.193,ACTIVE,213.06,348.06,59.981,1475082004,"201051344000890","219011344069620",29.42,20.00,0,334.54,367.30,35.5,32.4,0.274,568347.6,568347.6,2754,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082016,1058666.00
09/28/2016 13:00,2,1.186,ACTIVE,213.29,348.66,59.944,1475082004,"201051344000438","219011344069620",29.64,19.50,0,335.14,368.20,35.6,32.4,0.278,569783.6,569783.6,2756,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082017,1058667.00
09/28/2016 13:00,2,1.217,ACTIVE,213.29,348.66,60.002,1475082004,"201051344000417","219011344069620",28.90,20.00,0,335.44,368.20,35.7,32.5,0.283,560748.2,560748.2,2761,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082018,1058668.00
09/28/2016 13:00,2,1.078,ACTIVE,212.83,350.47,59.965,1475082004,"274151322000083","219011344069620",29.10,23.00,0,332.43,358.58,31.8,28.8,0.221,820103.0,820103.0,2744,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082019,1058669.00
09/28/2016 13:00,2,1.154,ACTIVE,212.83,348.36,59.991,1475082004,"274151322000076","219011344069620",29.76,22.30,0,336.64,360.69,34.7,31.6,0.234,875518.5,875518.5,2753,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082019,1058670.00
09/28/2016 13:00,2,1.199,ACTIVE,213.96,350.17,59.954,1475082004,"201051344000868","219011344069620",29.28,20.70,0,335.44,368.20,35.6,32.4,0.278,559648.1,559648.1,2758,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082020,1058671.00
09/28/2016 13:00,2,1.133,ACTIVE,212.38,347.46,59.970,1475082004,"274151322000095","219011344069620",29.42,23.30,0,335.44,358.88,33.8,30.7,0.221,866673.0,866673.0,2756,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082021,1058672.00
09/28/2016 13:00,2,1.184,ACTIVE,214.19,348.96,59.959,1475082004,"201051344000988","219011344069620",19.30,19.50,0,336.34,362.19,23.2,20.4,0.190,538465.1,538465.1,2746,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082022,1058673.00
09/28/2016 13:00,2,1.201,ACTIVE,213.06,348.36,59.991,1475082004,"201051344001025","219011344069620",29.32,19.80,0,335.74,367.60,35.7,32.5,0.274,570044.6,570044.6,2752,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082023,1058674.00
09/28/2016 13:00,2,1.174,ACTIVE,214.19,350.47,59.917,1475082004,"201051344000458","219011344069620",29.56,21.50,0,337.54,368.80,35.2,32.0,0.292,567024.1,567024.1,2761,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082024,1058675.00
09/28/2016 13:00,2,1.178,ACTIVE,214.87,352.27,59.970,1475082004,"201051344000853","219011344069620",29.66,20.00,0,337.84,372.11,35.4,32.3,0.292,566317.2,566317.2,2769,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082025,1058676.00
09/28/2016 13:00,2,1.137,ACTIVE,213.29,349.26,59.901,1475082004,"201051344000685","219011344069620",29.54,19.80,0,336.34,368.20,34.0,30.9,0.283,568933.8,568933.8,2762,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082026,1058677.00
09/28/2016 13:00,2,1.068,ACTIVE,213.29,348.66,60.018,1475082004,"201051344000917","219011344069620",29.66,21.30,0,335.74,366.40,32.1,29.1,0.256,565856.8,565856.8,2757,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082027,1058678.00
09/28/2016 13:00,2,1.084,ACTIVE,213.06,348.66,60.012,1475082004,"201051344001145","219011344069620",29.64,19.50,0,335.44,366.10,32.6,29.5,0.256,571080.2,571080.2,2760,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082028,1058679.00
09/28/2016 13:00,2,1.168,ACTIVE,213.51,350.17,59.949,1475082004,"201051344000651","219011344069620",29.70,20.00,0,336.34,368.50,35.2,32.1,0.274,564291.8,564291.8,2751,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082029,1058680.00
09/28/2016 13:00,2,1.062,ACTIVE,212.16,347.46,59.991,1475082004,"274151322000088","219011344069620",28.07,22.50,0,331.83,357.08,30.2,27.2,0.190,789142.2,789142.2,2735,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082030,1058681.00
09/28/2016 13:00,2,0.744,ACTIVE,213.29,415.69,59.981,1475082004,"274151322000068","219011344069620",39.04,24.00,0,334.24,440.04,29.4,26.5,0.190,682102.4,682102.4,2800,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082031,1058682.00
09/28/2016 13:00,2,1.191,ACTIVE,212.83,348.36,59.981,1475082004,"201051344001135","219011344069620",29.30,20.00,0,334.84,367.60,35.4,32.2,0.278,560441.6,560441.6,2747,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082031,1058683.00
09/28/2016 13:00,2,1.164,ACTIVE,213.74,350.77,59.986,1475082004,"201051344000594","219011344069620",30.00,20.30,0,334.54,368.80,35.5,32.3,0.278,571463.1,571463.1,2756,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082032,1058684.00
09/28/2016 13:00,2,1.154,ACTIVE,213.29,348.66,60.012,1475082004,"201051344001203","219011344069620",29.52,21.00,0,336.34,368.80,34.5,31.4,0.283,568675.3,568675.3,2756,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082033,1058685.00
09/28/2016 13:00,2,1.078,ACTIVE,212.38,343.25,59.970,1475082004,"274151322000054","219011344069620",28.35,23.00,0,332.73,358.58,30.9,27.9,0.203,805344.8,805344.8,2730,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082034,1058686.00
09/28/2016 13:00,2,1.197,ACTIVE,214.41,349.56,59.986,1475082004,"201051344000867","219011344069620",29.20,21.50,0,336.04,367.90,35.5,32.3,0.270,558719.8,558719.8,2760,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082035,1058687.00
09/28/2016 13:00,2,1.104,ACTIVE,213.29,348.96,59.996,1475082004,"201051344001093","219011344069620",29.14,20.70,0,335.44,365.49,32.6,29.6,0.247,565239.0,565239.0,2761,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082036,1058688.00
09/28/2016 13:00,2,1.160,ACTIVE,214.19,351.07,60.002,1475082004,"201051344000900","219011344069620",29.36,21.00,0,336.64,368.80,34.5,31.4,0.274,575538.0,575538.0,2763,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082037,1058689.00
09/28/2016 13:00,2,1.186,ACTIVE,214.41,350.47,60.002,1475082004,"201051344000648","219011344069620",28.90,21.00,0,337.54,368.80,34.7,31.6,0.278,564157.1,564157.1,2753,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082038,1058690.00
09/28/2016 13:00,2,1.195,ACTIVE,214.19,351.07,59.986,1475082004,"201051344000569","219011344069620",28.98,20.70,0,336.64,368.50,35.1,32.0,0.283,575500.4,575500.4,2756,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082039,1058691.00
09/28/2016 13:00,2,1.180,ACTIVE,214.41,350.47,59.975,1475082004,"201051344000983","219011344069620",29.62,20.70,0,336.04,368.50,35.4,32.3,0.287,568060.6,568060.6,2764,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082040,1058692.00
09/28/2016 13:00,2,1.166,ACTIVE,214.41,350.77,59.970,1475082004,"201051344001158","219011344069620",29.40,19.50,0,336.64,368.80,34.8,31.6,0.283,559564.0,559564.0,2757,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082041,1058693.00
09/28/2016 13:00,2,1.168,ACTIVE,214.87,352.57,59.959,1475082004,"201051344000576","219011344069620",29.20,21.30,0,336.94,368.80,34.5,31.4,0.252,567135.2,567135.2,2762,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082042,1058694.00
09/28/2016 13:00,2,1.037,ACTIVE,212.61,343.25,59.975,1475082004,"274151322000087","219011344069620",28.69,25.00,0,333.03,357.08,30.1,27.2,0.199,777350.8,777350.8,2770,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082043,1058695.00
09/28/2016 13:15,2,0.639,ACTIVE,213.74,345.06,59.975,1475082903,"201051344000645","219011344069620",27.69,22.00,0,337.84,368.20,17.9,15.4,0.124,566606.9,566606.9,2761,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082904,1058696.00
09/28/2016 13:15,2,0.527,ACTIVE,212.16,341.75,59.959,1475082903,"274151322000085","219011344069620",27.83,22.80,0,336.34,355.58,14.8,12.4,0.093,804882.4,804882.4,2734,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082905,1058697.00
09/28/2016 13:15,2,0.635,ACTIVE,214.19,346.56,59.991,1475082903,"201051344000633","219011344069620",28.57,20.00,0,336.64,368.80,18.4,15.9,0.137,558252.7,558252.7,2760,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082906,1058698.00
09/28/2016 13:15,2,0.629,ACTIVE,213.51,345.06,59.975,1475082903,"201051344000469","219011344069620",29.02,19.00,0,336.34,367.30,18.5,16.0,0.137,560893.5,560893.5,2764,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082907,1058699.00
09/28/2016 13:15,2,0.641,ACTIVE,212.38,343.55,59.996,1475082903,"201051344000646","219011344069620",28.31,19.30,0,334.54,364.59,18.4,15.8,0.124,561343.0,561343.0,2755,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082907,1058700.00
09/28/2016 13:15,2,0.586,ACTIVE,211.93,340.25,59.986,1475082903,"274151322000052","219011344069620",27.67,21.50,0,335.14,357.08,16.4,13.9,0.102,827677.5,827677.5,2741,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082908,1058701.00
09/28/2016 13:15,2,0.658,ACTIVE,213.06,344.76,59.975,1475082903,"201051344000585","219011344069620",28.61,19.50,0,335.74,365.80,19.1,16.5,0.128,571480.2,571480.2,2760,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082909,1058702.00
09/28/2016 13:15,2,0.559,ACTIVE,212.61,342.05,59.938,1475082903,"201051344001230","219011344069620",28.86,19.50,0,334.24,362.19,16.3,13.8,0.102,564222.9,564222.9,2764,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082910,1058703.00
09/28/2016 13:15,2,0.598,ACTIVE,213.29,343.85,59.970,1475082903,"201051344000582","219011344069620",28.59,20.70,0,335.14,364.89,17.4,14.8,0.115,556996.7,556996.7,2754,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082911,1058704.00
09/28/2016 13:15,2,0.629,ACTIVE,212.38,342.95,59.991,1475082903,"201051344000955","219011344069620",29.22,19.80,0,334.24,364.29,18.6,16.1,0.133,571115.4,571115.4,2753,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082912,1058705.00
09/28/2016 13:15,2,0.348,ACTIVE,212.16,406.37,59.981,1475082903,"274151322000094","219011344069620",38.27,23.80,0,334.24,434.02,13.4,11.1,0.080,681591.3,681591.3,2800,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082913,1058706.00
09/28/2016 13:15,2,0.645,ACTIVE,213.51,344.45,59.954,1475082903,"201051344000579","219011344069620",29.38,19.80,0,336.94,367.90,19.2,16.7,0.128,575343.9,575343.9,2752,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082914,1058707.00
09/28/2016 13:15,2,0.631,ACTIVE,212.61,342.35,59.959,1475082903,"201051344000890","219011344069620",28.51,19.80,0,334.54,364.59,18.2,15.7,0.119,568354.4,568354.4,2755,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082915,1058708.00
09/28/2016 13:15,2,0.619,ACTIVE,212.83,343.55,59.970,1475082903,"201051344000438","219011344069620",29.16,19.30,0,335.14,365.19,18.3,15.8,0.124,569790.4,569790.4,2757,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082915,1058709.00
09/28/2016 13:15,2,0.645,ACTIVE,213.06,343.55,59.944,1475082903,"201051344000417","219011344069620",28.57,19.80,0,334.24,364.29,18.7,16.1,0.119,560755.0,560755.0,2762,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082916,1058710.00
09/28/2016 13:15,2,0.549,ACTIVE,212.16,339.65,59.965,1475082903,"274151322000083","219011344069620",27.63,22.30,0,335.74,356.48,15.4,12.9,0.084,820109.0,820109.0,2745,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082917,1058711.00
09/28/2016 13:15,2,0.582,ACTIVE,212.61,341.15,59.970,1475082903,"274151322000076","219011344069620",28.45,21.80,0,336.64,357.98,16.8,14.3,0.106,875525.0,875525.0,2754,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082918,1058712.00
09/28/2016 13:15,2,0.633,ACTIVE,213.29,343.85,59.959,1475082903,"201051344000868","219011344069620",28.21,20.30,0,336.04,366.40,18.1,15.5,0.124,559655.0,559655.0,2759,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082919,1058713.00
09/28/2016 13:15,2,0.557,ACTIVE,212.16,339.95,59.970,1475082903,"274151322000095","219011344069620",28.27,22.30,0,335.44,356.78,16.0,13.5,0.097,866679.3,866679.3,2757,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082920,1058714.00
09/28/2016 13:15,2,0.621,ACTIVE,213.29,344.76,59.975,1475082903,"201051344000988","219011344069620",18.05,19.50,0,336.64,360.99,11.4,9.0,0.075,538469.4,538469.4,2747,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082921,1058715.00
09/28/2016 13:15,2,0.627,ACTIVE,212.61,342.05,59.938,1475082903,"201051344001025","219011344069620",28.31,19.80,0,335.14,364.89,18.0,15.4,0.128,570051.4,570051.4,2753,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082922,1058716.00
09/28/2016 13:15,2,0.615,ACTIVE,213.29,344.45,60.018,1475082903,"201051344000458","219011344069620",28.73,21.30,0,337.54,367.30,17.9,15.3,0.128,567030.9,567030.9,2762,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082923,1058717.00
09/28/2016 13:15,2,0.609,ACTIVE,213.96,345.96,59.991,1475082903,"201051344000853","219011344069620",28.77,20.00,0,337.54,369.10,17.8,15.2,0.128,566324.0,566324.0,2770,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082924,1058718.00
09/28/2016 13:15,2,0.578,ACTIVE,213.06,343.55,59.949,1475082903,"201051344000685","219011344069620",28.49,19.50,0,334.84,365.19,16.7,14.2,0.124,568940.2,568940.2,2763,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082925,1058719.00
09/28/2016 13:15,2,0.551,ACTIVE,213.06,343.55,59.938,1475082903,"201051344000917","219011344069620",28.41,21.00,0,334.54,363.09,15.9,13.4,0.106,565863.0,565863.0,2758,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082926,1058720.00
09/28/2016 13:15,2,0.551,ACTIVE,212.83,343.25,59.959,1475082903,"201051344001145","219011344069620",28.73,19.30,0,335.44,363.09,16.1,13.6,0.106,571086.4,571086.4,2761,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082927,1058721.00
09/28/2016 13:15,2,0.602,ACTIVE,213.06,343.25,59.970,1475082903,"201051344000651","219011344069620",28.75,19.80,0,336.94,364.89,17.6,15.0,0.124,564298.6,564298.6,2752,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082928,1058722.00
09/28/2016 13:15,2,0.508,ACTIVE,211.70,340.55,59.954,1475082903,"274151322000088","219011344069620",27.43,21.80,0,334.84,355.58,14.1,11.7,0.093,789147.9,789147.9,2736,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082929,1058723.00
09/28/2016 13:15,2,0.367,ACTIVE,212.61,399.46,59.949,1475082903,"274151322000068","219011344069620",37.65,23.50,0,334.24,440.04,14.1,11.7,0.075,682108.0,682108.0,2801,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082930,1058724.00
09/28/2016 13:15,2,0.627,ACTIVE,212.38,341.45,59.981,1475082903,"201051344001135","219011344069620",28.31,19.80,0,335.44,364.29,18.0,15.4,0.115,560448.4,560448.4,2748,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082930,1058725.00
09/28/2016 13:15,2,0.609,ACTIVE,213.06,343.85,59.959,1475082903,"201051344000594","219011344069620",28.73,20.00,0,336.04,366.10,17.8,15.2,0.115,571469.9,571469.9,2757,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082931,1058726.00
09/28/2016 13:15,2,0.605,ACTIVE,212.83,342.05,59.959,1475082903,"201051344001203","219011344069620",27.99,20.70,0,336.04,366.10,17.2,14.7,0.119,568681.9,568681.9,2757,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082932,1058727.00
09/28/2016 13:15,2,0.518,ACTIVE,211.93,342.65,59.965,1475082903,"274151322000054","219011344069620",27.83,22.50,0,335.44,356.18,14.6,12.2,0.093,805350.6,805350.6,2731,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082933,1058728.00
09/28/2016 13:15,2,0.613,ACTIVE,213.51,343.55,59.954,1475082903,"201051344000867","219011344069620",28.45,21.30,0,336.64,365.49,17.7,15.2,0.119,558726.5,558726.5,2761,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082934,1058729.00
09/28/2016 13:15,2,0.561,ACTIVE,212.83,342.65,59.938,1475082903,"201051344001093","219011344069620",28.21,20.30,0,335.74,363.69,16.0,13.5,0.093,565245.3,565245.3,2762,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082936,1058730.00
09/28/2016 13:15,2,0.574,ACTIVE,213.29,344.45,59.944,1475082903,"201051344000900","219011344069620",28.53,21.00,0,337.24,367.60,16.7,14.2,0.115,575544.6,575544.6,2764,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082937,1058731.00
09/28/2016 13:15,2,0.605,ACTIVE,213.74,344.15,59.975,1475082903,"201051344000648","219011344069620",28.59,20.70,0,337.54,367.30,17.5,15.0,0.119,564163.8,564163.8,2754,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082937,1058732.00
09/28/2016 13:15,2,0.607,ACTIVE,213.29,344.45,59.975,1475082903,"201051344000569","219011344069620",28.63,20.30,0,338.14,367.30,17.6,15.1,0.119,575507.1,575507.1,2757,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082938,1058733.00
09/28/2016 13:15,2,0.619,ACTIVE,213.51,343.85,59.959,1475082903,"201051344000983","219011344069620",28.53,20.30,0,337.54,367.30,17.9,15.4,0.124,568067.4,568067.4,2765,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082939,1058734.00
09/28/2016 13:15,2,0.594,ACTIVE,213.51,344.45,59.981,1475082903,"201051344001158","219011344069620",28.39,19.30,0,337.84,367.00,17.1,14.6,0.128,559570.6,559570.6,2758,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082940,1058735.00
09/28/2016 13:15,2,0.590,ACTIVE,213.96,345.06,59.965,1475082903,"201051344000576","219011344069620",28.73,21.00,0,337.84,368.50,17.2,14.6,0.119,567141.8,567141.8,2763,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082941,1058736.00
09/28/2016 13:15,2,0.508,ACTIVE,212.38,341.75,59.970,1475082903,"274151322000087","219011344069620",27.59,24.50,0,336.04,355.58,14.2,11.7,0.088,777356.5,777356.5,2771,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475082942,1058737.00
09/28/2016 13:30,2,0.545,ACTIVE,213.51,344.15,59.986,1475083803,"201051344000645","219011344069620",28.35,21.30,0,336.34,354.67,15.7,13.2,0.106,566610.1,566610.1,2762,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083804,1058738.00
09/28/2016 13:30,2,0.465,ACTIVE,211.93,339.95,59.970,1475083803,"274151322000085","219011344069620",27.33,22.00,0,335.14,346.86,12.8,10.5,0.075,804884.9,804884.9,2735,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083805,1058739.00
09/28/2016 13:30,2,0.561,ACTIVE,213.51,345.36,59.965,1475083803,"201051344000633","219011344069620",28.61,19.50,0,336.04,355.88,16.3,13.8,0.102,558256.1,558256.1,2761,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083806,1058740.00
09/28/2016 13:30,2,0.564,ACTIVE,213.29,343.85,59.986,1475083803,"201051344000469","219011344069620",28.78,18.30,0,334.84,354.37,16.5,14.0,0.110,560896.9,560896.9,2765,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083807,1058741.00
09/28/2016 13:30,2,0.559,ACTIVE,212.16,341.45,59.986,1475083803,"201051344000646","219011344069620",28.67,18.70,0,333.63,352.57,16.3,13.8,0.106,561346.3,561346.3,2756,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083808,1058742.00
09/28/2016 13:30,2,0.500,ACTIVE,211.48,339.04,59.981,1475083803,"274151322000052","219011344069620",27.91,21.30,0,335.14,347.46,14.2,11.8,0.080,827680.3,827680.3,2742,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083809,1058743.00
09/28/2016 13:30,2,0.582,ACTIVE,212.83,342.35,59.954,1475083803,"201051344000585","219011344069620",28.65,19.30,0,334.24,353.17,16.9,14.4,0.110,571483.8,571483.8,2761,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083809,1058744.00
09/28/2016 13:30,2,0.494,ACTIVE,212.38,340.85,59.965,1475083803,"201051344001230","219011344069620",28.09,19.00,0,333.63,349.86,14.1,11.7,0.080,564225.8,564225.8,2765,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083810,1058745.00
09/28/2016 13:30,2,0.520,ACTIVE,212.83,342.35,59.996,1475083803,"201051344000582","219011344069620",28.69,20.00,0,335.44,352.57,15.2,12.7,0.097,556999.8,556999.8,2755,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083811,1058746.00
09/28/2016 13:30,2,0.580,ACTIVE,212.16,340.85,59.970,1475083803,"201051344000955","219011344069620",28.53,19.30,0,333.93,352.27,16.8,14.3,0.106,571118.9,571118.9,2754,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083812,1058747.00
09/28/2016 13:30,2,0.299,ACTIVE,211.93,405.47,59.981,1475083803,"274151322000094","219011344069620",38.17,23.30,0,336.34,421.40,11.6,9.3,0.066,681593.5,681593.5,2801,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083813,1058748.00
09/28/2016 13:30,2,0.592,ACTIVE,213.29,342.95,59.970,1475083803,"201051344000579","219011344069620",28.98,19.50,0,336.34,353.47,17.4,14.9,0.106,575347.5,575347.5,2753,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083814,1058749.00
09/28/2016 13:30,2,0.555,ACTIVE,212.38,340.85,59.991,1475083803,"201051344000890","219011344069620",28.77,19.50,0,333.63,352.27,16.2,13.7,0.102,568357.8,568357.8,2756,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083815,1058750.00
09/28/2016 13:30,2,0.559,ACTIVE,212.61,342.35,60.012,1475083803,"201051344000438","219011344069620",29.00,19.00,0,335.14,352.57,16.4,14.0,0.110,569793.8,569793.8,2758,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083816,1058751.00
09/28/2016 13:30,2,0.588,ACTIVE,212.61,342.05,59.996,1475083803,"201051344000417","219011344069620",28.27,19.30,0,333.93,352.57,16.9,14.4,0.106,560758.6,560758.6,2763,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083817,1058752.00
09/28/2016 13:30,2,0.480,ACTIVE,211.70,341.75,59.959,1475083803,"274151322000083","219011344069620",27.47,21.80,0,335.14,347.16,13.4,11.0,0.084,820111.6,820111.6,2746,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083818,1058753.00
09/28/2016 13:30,2,0.506,ACTIVE,212.61,340.55,59.949,1475083803,"274151322000076","219011344069620",28.61,21.30,0,335.74,348.06,14.7,12.2,0.088,875528.0,875528.0,2755,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083818,1058754.00
09/28/2016 13:30,2,0.564,ACTIVE,212.83,342.35,59.991,1475083803,"201051344000868","219011344069620",28.53,19.80,0,334.84,353.77,16.4,13.9,0.106,559658.3,559658.3,2760,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083819,1058755.00
09/28/2016 13:30,2,0.490,ACTIVE,211.70,339.65,59.970,1475083803,"274151322000095","219011344069620",28.25,21.80,0,334.84,347.16,14.0,11.6,0.088,866682.1,866682.1,2758,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083821,1058756.00
09/28/2016 13:30,2,0.553,ACTIVE,213.06,342.95,59.981,1475083803,"201051344000988","219011344069620",18.33,19.00,0,334.84,351.97,10.2,8.0,0.075,538471.3,538471.3,2748,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083821,1058757.00
09/28/2016 13:30,2,0.555,ACTIVE,212.16,341.15,59.965,1475083803,"201051344001025","219011344069620",28.98,19.30,0,333.63,351.67,16.3,13.8,0.106,570054.8,570054.8,2754,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083822,1058758.00
09/28/2016 13:30,2,0.553,ACTIVE,213.06,342.95,59.991,1475083803,"201051344000458","219011344069620",28.92,21.00,0,335.44,353.17,16.2,13.7,0.106,567034.2,567034.2,2763,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083823,1058759.00
09/28/2016 13:30,2,0.566,ACTIVE,213.74,344.45,59.959,1475083803,"201051344000853","219011344069620",27.81,19.50,0,337.84,354.97,16.0,13.5,0.110,566327.3,566327.3,2771,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083824,1058760.00
09/28/2016 13:30,2,0.518,ACTIVE,212.83,342.35,59.991,1475083803,"201051344000685","219011344069620",28.75,19.00,0,334.54,352.57,15.1,12.6,0.106,568943.3,568943.3,2764,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083825,1058761.00
09/28/2016 13:30,2,0.518,ACTIVE,212.61,341.45,59.991,1475083803,"201051344000917","219011344069620",24.37,20.30,0,333.93,351.37,12.8,10.4,0.084,565865.5,565865.5,2759,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083826,1058762.00
09/28/2016 13:30,2,0.477,ACTIVE,212.83,341.75,59.938,1475083803,"201051344001145","219011344069620",29.28,18.70,0,334.84,351.07,14.2,11.7,0.084,571089.3,571089.3,2762,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083827,1058763.00
09/28/2016 13:30,2,0.557,ACTIVE,212.83,342.35,59.944,1475083803,"201051344000651","219011344069620",28.47,19.30,0,334.84,351.97,16.1,13.6,0.106,564301.9,564301.9,2753,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083828,1058764.00
09/28/2016 13:30,2,0.451,ACTIVE,211.70,339.95,59.981,1475083803,"274151322000088","219011344069620",27.49,21.30,0,334.24,346.86,12.6,10.2,0.075,789150.3,789150.3,2737,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083829,1058765.00
09/28/2016 13:30,2,0.324,ACTIVE,212.38,407.87,59.981,1475083803,"274151322000068","219011344069620",38.37,23.00,0,336.94,422.60,12.6,10.2,0.066,682110.5,682110.5,2802,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083830,1058766.00
09/28/2016 13:30,2,0.570,ACTIVE,212.38,340.85,59.949,1475083803,"201051344001135","219011344069620",28.69,19.30,0,334.24,351.07,16.6,14.1,0.110,560451.8,560451.8,2749,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083830,1058767.00
09/28/2016 13:30,2,0.555,ACTIVE,212.83,343.25,59.996,1475083803,"201051344000594","219011344069620",29.12,19.80,0,334.24,353.47,16.4,13.9,0.106,571473.3,571473.3,2758,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083831,1058768.00
09/28/2016 13:30,2,0.545,ACTIVE,212.61,340.85,59.986,1475083803,"201051344001203","219011344069620",28.37,20.00,0,334.54,351.97,15.7,13.2,0.097,568685.1,568685.1,2758,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083832,1058769.00
09/28/2016 13:30,2,0.471,ACTIVE,211.93,341.45,59.970,1475083803,"274151322000054","219011344069620",27.73,22.00,0,334.24,346.86,13.2,10.8,0.084,805353.3,805353.3,2732,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083833,1058770.00
09/28/2016 13:30,2,0.568,ACTIVE,213.29,342.65,60.028,1475083803,"201051344000867","219011344069620",28.57,20.70,0,334.84,353.47,16.4,14.0,0.102,558729.9,558729.9,2762,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083834,1058771.00
09/28/2016 13:30,2,0.535,ACTIVE,212.38,341.75,60.028,1475083803,"201051344001093","219011344069620",25.29,20.00,0,334.84,351.07,13.7,11.3,0.084,565248.2,565248.2,2763,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083835,1058772.00
09/28/2016 13:30,2,0.533,ACTIVE,213.06,344.45,59.965,1475083803,"201051344000900","219011344069620",28.45,20.30,0,335.44,353.47,15.4,12.9,0.110,575547.7,575547.7,2765,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083836,1058773.00
09/28/2016 13:30,2,0.561,ACTIVE,213.29,343.55,59.912,1475083803,"201051344000648","219011344069620",28.75,19.80,0,336.94,353.17,16.4,13.9,0.106,564167.1,564167.1,2755,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083837,1058774.00
09/28/2016 13:30,2,0.572,ACTIVE,213.29,343.25,59.996,1475083803,"201051344000569","219011344069620",28.39,20.00,0,336.34,353.17,16.5,14.0,0.110,575510.4,575510.4,2758,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083838,1058775.00
09/28/2016 13:30,2,0.578,ACTIVE,213.06,342.95,59.991,1475083803,"201051344000983","219011344069620",28.43,20.00,0,335.44,353.77,16.7,14.2,0.115,568070.9,568070.9,2766,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083839,1058776.00
