ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 13:30,2,0.553,ACTIVE,213.29,343.25,60.002,1475083803,"201051344001158","219011344069620",28.63,19.00,0,335.14,353.47,16.0,13.5,0.115,559573.9,559573.9,2759,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083839,1058777.00
09/28/2016 13:30,2,0.551,ACTIVE,213.74,344.45,59.981,1475083803,"201051344000576","219011344069620",28.82,20.30,0,336.34,354.07,16.1,13.6,0.106,567145.1,567145.1,2764,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083840,1058778.00
09/28/2016 13:30,2,0.475,ACTIVE,212.16,342.05,59.975,1475083803,"274151322000087","219011344069620",27.35,23.80,0,335.14,347.16,13.1,10.8,0.071,777359.0,777359.0,2772,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475083841,1058779.00
09/28/2016 13:45,2,0.672,ACTIVE,213.51,344.76,59.996,1475084705,"201051344000645","219011344069620",28.19,21.30,0,336.34,360.08,19.2,16.6,0.133,566615.0,566615.0,2763,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084706,1058780.00
09/28/2016 13:45,2,0.574,ACTIVE,212.16,340.25,59.975,1475084705,"274151322000085","219011344069620",27.49,21.80,0,333.93,351.67,16.0,13.5,0.097,804889.0,804889.0,2736,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084707,1058781.00
09/28/2016 13:45,2,0.674,ACTIVE,213.74,346.26,59.986,1475084705,"201051344000633","219011344069620",28.73,19.50,0,335.14,361.29,19.6,17.0,0.146,558261.1,558261.1,2762,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084708,1058782.00
09/28/2016 13:45,2,0.680,ACTIVE,213.29,344.45,59.996,1475084705,"201051344000469","219011344069620",28.77,18.70,0,334.24,359.18,19.8,17.2,0.141,560902.0,560902.0,2766,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084709,1058783.00
09/28/2016 13:45,2,0.674,ACTIVE,212.16,342.35,59.996,1475084705,"201051344000646","219011344069620",28.61,18.70,0,332.43,356.78,19.6,17.0,0.141,561351.4,561351.4,2757,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084710,1058784.00
09/28/2016 13:45,2,0.609,ACTIVE,211.70,340.85,59.986,1475084705,"274151322000052","219011344069620",28.11,21.00,0,333.63,353.17,17.4,14.9,0.106,827684.8,827684.8,2743,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084711,1058785.00
09/28/2016 13:45,2,0.695,ACTIVE,212.83,343.55,60.023,1475084705,"201051344000585","219011344069620",28.73,19.00,0,333.63,357.38,20.2,17.6,0.137,571489.0,571489.0,2762,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084712,1058786.00
09/28/2016 13:45,2,0.572,ACTIVE,212.16,341.15,60.012,1475084705,"201051344001230","219011344069620",28.86,19.00,0,332.43,354.37,16.8,14.2,0.115,564230.2,564230.2,2766,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084713,1058787.00
09/28/2016 13:45,2,0.613,ACTIVE,213.06,342.95,60.012,1475084705,"201051344000582","219011344069620",29.04,19.80,0,333.93,356.78,18.1,15.5,0.124,557004.5,557004.5,2756,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084714,1058788.00
09/28/2016 13:45,2,0.680,ACTIVE,212.16,342.35,59.986,1475084705,"201051344000955","219011344069620",28.82,19.30,0,331.53,356.18,19.9,17.3,0.141,571124.1,571124.1,2755,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084715,1058789.00
09/28/2016 13:45,2,0.383,ACTIVE,212.16,400.36,60.002,1475084705,"274151322000094","219011344069620",37.61,23.00,0,336.64,432.22,14.6,12.2,0.084,681597.3,681597.3,2802,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084716,1058790.00
09/28/2016 13:45,2,0.691,ACTIVE,213.29,344.15,60.007,1475084705,"201051344000579","219011344069620",29.14,19.50,0,335.74,359.48,20.4,17.8,0.137,575352.9,575352.9,2754,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084716,1058791.00
09/28/2016 13:45,2,0.645,ACTIVE,212.16,341.75,59.965,1475084705,"201051344000890","219011344069620",29.10,19.50,0,333.33,356.48,19.0,16.4,0.124,568362.8,568362.8,2757,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084717,1058792.00
09/28/2016 13:45,2,0.668,ACTIVE,212.61,342.95,60.034,1475084705,"201051344000438","219011344069620",28.65,19.00,0,334.24,357.38,19.4,16.8,0.137,569799.0,569799.0,2759,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084718,1058793.00
09/28/2016 13:45,2,0.678,ACTIVE,212.61,342.35,59.949,1475084705,"201051344000417","219011344069620",28.77,19.30,0,333.63,357.08,19.8,17.2,0.128,560763.7,560763.7,2764,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084719,1058794.00
09/28/2016 13:45,2,0.584,ACTIVE,211.93,340.85,59.981,1475084705,"274151322000083","219011344069620",27.67,21.50,0,333.33,351.97,16.4,13.9,0.106,820115.9,820115.9,2747,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084720,1058795.00
09/28/2016 13:45,2,0.611,ACTIVE,212.61,342.05,59.991,1475084705,"274151322000076","219011344069620",28.82,21.00,0,333.03,353.77,17.9,15.4,0.115,875532.8,875532.8,2756,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084721,1058796.00
09/28/2016 13:45,2,0.670,ACTIVE,213.06,343.85,59.991,1475084705,"201051344000868","219011344069620",28.25,19.80,0,334.84,358.58,19.2,16.6,0.133,559663.4,559663.4,2761,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084722,1058797.00
09/28/2016 13:45,2,0.594,ACTIVE,211.93,340.85,59.996,1475084705,"274151322000095","219011344069620",28.45,21.50,0,332.73,352.57,17.1,14.6,0.110,866686.7,866686.7,2759,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084723,1058798.00
09/28/2016 13:45,2,0.643,ACTIVE,213.06,343.85,59.981,1475084705,"201051344000988","219011344069620",18.77,19.30,0,334.24,355.28,12.2,9.9,0.088,538474.4,538474.4,2749,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084724,1058799.00
09/28/2016 13:45,2,0.660,ACTIVE,212.16,341.45,59.970,1475084705,"201051344001025","219011344069620",28.63,19.00,0,333.33,357.68,19.2,16.6,0.137,570059.9,570059.9,2755,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084725,1058800.00
09/28/2016 13:45,2,0.648,ACTIVE,213.29,344.15,60.002,1475084705,"201051344000458","219011344069620",28.94,20.70,0,335.44,358.88,19.0,16.4,0.137,567039.3,567039.3,2764,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084725,1058801.00
09/28/2016 13:45,2,0.650,ACTIVE,213.74,345.36,60.028,1475084705,"201051344000853","219011344069620",28.57,19.80,0,336.94,361.59,18.9,16.3,0.133,566332.3,566332.3,2772,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084726,1058802.00
09/28/2016 13:45,2,0.594,ACTIVE,212.61,343.55,59.938,1475084705,"201051344000685","219011344069620",28.92,19.00,0,334.24,357.38,17.4,14.9,0.128,568948.0,568948.0,2765,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084727,1058803.00
09/28/2016 13:45,2,0.545,ACTIVE,212.61,342.05,60.012,1475084705,"201051344000917","219011344069620",29.16,20.00,0,332.43,355.88,16.1,13.7,0.102,565869.9,565869.9,2760,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084728,1058804.00
09/28/2016 13:45,2,0.564,ACTIVE,212.83,342.05,59.996,1475084705,"201051344001145","219011344069620",28.63,18.70,0,333.93,355.88,16.4,13.9,0.106,571093.8,571093.8,2763,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084729,1058805.00
09/28/2016 13:45,2,0.635,ACTIVE,212.61,343.25,60.018,1475084705,"201051344000651","219011344069620",28.90,19.00,0,334.54,357.38,18.6,16.1,0.119,564306.9,564306.9,2754,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084730,1058806.00
09/28/2016 13:45,2,0.539,ACTIVE,211.48,340.85,59.996,1475084705,"274151322000088","219011344069620",27.59,21.30,0,333.03,351.37,15.2,12.7,0.097,789154.4,789154.4,2738,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084731,1058807.00
09/28/2016 13:45,2,0.395,ACTIVE,212.61,401.56,60.002,1475084705,"274151322000068","219011344069620",37.79,23.00,0,336.94,427.71,15.1,12.7,0.084,682114.4,682114.4,2803,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084732,1058808.00
09/28/2016 13:45,2,0.646,ACTIVE,212.16,341.75,60.007,1475084705,"201051344001135","219011344069620",29.16,19.30,0,333.33,356.18,19.1,16.5,0.128,560456.9,560456.9,2750,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084733,1058809.00
09/28/2016 13:45,2,0.648,ACTIVE,212.61,343.55,59.965,1475084705,"201051344000594","219011344069620",28.82,19.50,0,334.54,358.88,19.0,16.4,0.133,571478.4,571478.4,2759,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084734,1058810.00
09/28/2016 13:45,2,0.619,ACTIVE,212.61,341.45,59.986,1475084705,"201051344001203","219011344069620",28.45,19.80,0,334.24,357.68,17.9,15.3,0.124,568690.0,568690.0,2759,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084734,1058811.00
09/28/2016 13:45,2,0.553,ACTIVE,211.48,340.55,59.970,1475084705,"274151322000054","219011344069620",27.77,21.80,0,332.43,351.97,15.5,13.1,0.097,805357.5,805357.5,2733,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084736,1058812.00
09/28/2016 13:45,2,0.654,ACTIVE,213.29,342.95,60.012,1475084705,"201051344000867","219011344069620",28.49,20.70,0,334.54,358.28,18.9,16.3,0.124,558735.0,558735.0,2763,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084737,1058813.00
09/28/2016 13:45,2,0.572,ACTIVE,212.38,342.05,59.959,1475084705,"201051344001093","219011344069620",28.47,20.00,0,333.63,355.58,16.5,14.0,0.106,565252.8,565252.8,2764,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084737,1058814.00
09/28/2016 13:45,2,0.619,ACTIVE,212.83,343.85,60.002,1475084705,"201051344000900","219011344069620",28.19,20.00,0,335.14,358.88,17.7,15.1,0.128,575552.5,575552.5,2766,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084738,1058815.00
09/28/2016 13:45,2,0.639,ACTIVE,213.06,343.55,60.002,1475084705,"201051344000648","219011344069620",28.59,19.80,0,335.74,359.78,18.5,15.9,0.128,564172.1,564172.1,2756,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084739,1058816.00
09/28/2016 13:45,2,0.635,ACTIVE,213.06,343.85,60.012,1475084705,"201051344000569","219011344069620",29.00,20.00,0,334.24,359.18,18.7,16.1,0.133,575515.6,575515.6,2759,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084740,1058817.00
09/28/2016 13:45,2,0.645,ACTIVE,213.29,343.25,60.012,1475084705,"201051344000983","219011344069620",28.94,20.00,0,336.04,359.18,18.9,16.3,0.128,568076.0,568076.0,2767,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084741,1058818.00
09/28/2016 13:45,2,0.637,ACTIVE,213.06,343.55,59.981,1475084705,"201051344001158","219011344069620",28.25,19.00,0,334.84,359.18,18.2,15.7,0.133,559578.9,559578.9,2760,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084742,1058819.00
09/28/2016 13:45,2,0.629,ACTIVE,213.51,345.06,59.996,1475084705,"201051344000576","219011344069620",28.51,20.00,0,336.94,361.59,18.2,15.7,0.124,567150.1,567150.1,2765,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084743,1058820.00
09/28/2016 13:45,2,0.547,ACTIVE,212.16,344.45,59.986,1475084705,"274151322000087","219011344069620",27.43,24.30,0,333.03,351.97,15.2,12.7,0.080,777363.2,777363.2,2773,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475084744,1058821.00
09/28/2016 14:00,2,2.053,ACTIVE,215.32,360.38,60.007,1475085603,"201051344000645","219011344069620",29.60,21.30,0,336.34,386.23,61.6,57.5,0.491,566621.5,566621.5,2764,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085605,1058822.00
09/28/2016 14:00,2,1.854,ACTIVE,213.06,358.58,59.981,1475085603,"274151322000085","219011344069620",29.36,22.00,0,333.03,370.00,55.1,51.3,0.376,804894.6,804894.6,2737,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085605,1058823.00
09/28/2016 14:00,2,2.043,ACTIVE,215.09,361.59,59.938,1475085603,"201051344000633","219011344069620",30.10,19.50,0,334.84,387.14,62.3,58.2,0.526,558267.8,558267.8,2763,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085606,1058824.00
09/28/2016 14:00,2,2.061,ACTIVE,215.32,360.99,59.975,1475085603,"201051344000469","219011344069620",29.96,18.70,0,334.24,387.74,62.5,58.4,0.526,560908.6,560908.6,2767,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085607,1058825.00
09/28/2016 14:00,2,2.020,ACTIVE,213.29,357.38,59.975,1475085603,"201051344000646","219011344069620",30.20,18.70,0,333.03,383.23,61.8,57.7,0.517,561358.0,561358.0,2758,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085608,1058826.00
09/28/2016 14:00,2,1.932,ACTIVE,213.06,355.88,59.970,1475085603,"274151322000052","219011344069620",29.56,21.50,0,332.73,371.21,57.9,53.9,0.407,827690.8,827690.8,2744,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085609,1058827.00
09/28/2016 14:00,2,2.096,ACTIVE,213.96,358.28,59.917,1475085603,"201051344000585","219011344069620",29.74,19.00,0,334.54,387.44,63.2,59.1,0.517,571495.8,571495.8,2763,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085610,1058828.00
09/28/2016 14:00,2,1.969,ACTIVE,213.51,355.58,60.018,1475085603,"201051344001230","219011344069620",30.02,19.30,0,332.73,379.92,59.9,55.9,0.499,564236.2,564236.2,2767,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085611,1058829.00
09/28/2016 14:00,2,1.982,ACTIVE,214.19,357.68,60.034,1475085603,"201051344000582","219011344069620",30.12,19.80,0,334.54,386.23,60.5,56.5,0.491,557010.9,557010.9,2757,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085612,1058830.00
09/28/2016 14:00,2,2.049,ACTIVE,213.29,355.58,59.975,1475085603,"201051344000955","219011344069620",30.08,19.30,0,332.13,382.63,62.4,58.3,0.521,571130.9,571130.9,2756,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085613,1058831.00
09/28/2016 14:00,2,1.314,ACTIVE,213.06,421.10,59.975,1475085603,"274151322000094","219011344069620",39.08,23.00,0,336.94,453.56,52.1,48.3,0.358,681602.5,681602.5,2803,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085614,1058832.00
09/28/2016 14:00,2,2.078,ACTIVE,215.09,360.08,60.012,1475085603,"201051344000579","219011344069620",30.20,19.50,0,335.44,387.14,63.6,59.5,0.526,575359.8,575359.8,2755,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085615,1058833.00
09/28/2016 14:00,2,2.049,ACTIVE,213.51,357.08,59.922,1475085603,"201051344000890","219011344069620",29.94,19.50,0,333.03,382.63,62.1,58.1,0.504,568369.5,568369.5,2758,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085616,1058834.00
09/28/2016 14:00,2,2.053,ACTIVE,213.74,358.28,60.034,1475085603,"201051344000438","219011344069620",30.06,18.70,0,333.93,387.14,62.5,58.4,0.517,569805.7,569805.7,2760,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085617,1058835.00
09/28/2016 14:00,2,2.059,ACTIVE,213.51,357.08,59.907,1475085603,"201051344000417","219011344069620",29.72,19.30,0,333.03,383.83,62.0,57.9,0.521,560770.6,560770.6,2765,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085617,1058836.00
09/28/2016 14:00,2,1.922,ACTIVE,213.06,353.17,59.991,1475085603,"274151322000083","219011344069620",29.52,22.00,0,333.03,370.90,57.5,53.5,0.407,820121.8,820121.8,2748,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085618,1058837.00
09/28/2016 14:00,2,2.039,ACTIVE,213.29,361.89,59.996,1475085603,"274151322000076","219011344069620",30.16,21.50,0,334.24,374.21,62.2,58.1,0.429,875539.3,875539.3,2757,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085619,1058838.00
09/28/2016 14:00,2,2.098,ACTIVE,214.87,359.48,60.002,1475085603,"201051344000868","219011344069620",29.50,19.80,0,334.84,388.64,62.7,58.6,0.517,559670.2,559670.2,2762,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085620,1058839.00
09/28/2016 14:00,2,2.020,ACTIVE,212.83,351.67,59.991,1475085603,"274151322000095","219011344069620",30.00,21.80,0,331.83,372.41,61.4,57.3,0.424,866693.1,866693.1,2760,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085621,1058840.00
09/28/2016 14:00,2,2.096,ACTIVE,214.87,355.58,59.922,1475085603,"201051344000988","219011344069620",19.38,19.30,0,333.33,373.91,41.2,37.8,0.340,538478.7,538478.7,2750,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085622,1058841.00
09/28/2016 14:00,2,2.088,ACTIVE,213.29,356.78,60.012,1475085603,"201051344001025","219011344069620",29.76,19.30,0,333.93,385.33,63.0,58.9,0.513,570066.7,570066.7,2756,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085623,1058842.00
09/28/2016 14:00,2,2.051,ACTIVE,215.09,357.38,59.944,1475085603,"201051344000458","219011344069620",29.96,20.70,0,335.74,386.83,62.2,58.2,0.539,567046.1,567046.1,2765,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085624,1058843.00
09/28/2016 14:00,2,2.061,ACTIVE,215.77,361.29,59.996,1475085603,"201051344000853","219011344069620",29.96,19.50,0,336.34,387.14,62.6,58.5,0.517,566339.1,566339.1,2773,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085625,1058844.00
09/28/2016 14:00,2,2.014,ACTIVE,213.74,358.28,60.002,1475085603,"201051344000685","219011344069620",29.94,19.30,0,333.33,385.93,61.1,57.0,0.526,568954.5,568954.5,2766,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085626,1058845.00
09/28/2016 14:00,2,1.979,ACTIVE,213.96,357.68,60.023,1475085603,"201051344000917","219011344069620",30.08,20.00,0,333.33,385.03,60.3,56.2,0.499,565876.1,565876.1,2761,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085627,1058846.00
09/28/2016 14:00,2,1.990,ACTIVE,213.74,357.38,60.002,1475085603,"201051344001145","219011344069620",29.98,18.70,0,335.14,385.03,60.5,56.5,0.491,571100.1,571100.1,2764,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085628,1058847.00
09/28/2016 14:00,2,2.096,ACTIVE,214.19,359.48,60.034,1475085603,"201051344000651","219011344069620",29.44,19.00,0,333.93,387.44,62.5,58.4,0.517,564313.7,564313.7,2755,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085629,1058848.00
09/28/2016 14:00,2,1.900,ACTIVE,212.38,347.76,59.996,1475085603,"274151322000088","219011344069620",28.78,21.50,0,332.13,369.70,55.4,51.5,0.376,789160.2,789160.2,2739,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085630,1058849.00
09/28/2016 14:00,2,1.305,ACTIVE,213.51,434.93,59.981,1475085603,"274151322000068","219011344069620",40.33,23.30,0,338.14,456.57,53.0,49.2,0.354,682120.1,682120.1,2804,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085631,1058850.00
09/28/2016 14:00,2,2.051,ACTIVE,213.51,357.68,59.981,1475085603,"201051344001135","219011344069620",30.10,19.00,0,333.03,384.73,62.5,58.4,0.513,560463.9,560463.9,2751,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085632,1058851.00
09/28/2016 14:00,2,2.084,ACTIVE,214.41,360.08,60.023,1475085603,"201051344000594","219011344069620",30.00,19.80,0,334.54,388.94,63.3,59.2,0.517,571485.4,571485.4,2760,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085633,1058852.00
09/28/2016 14:00,2,2.070,ACTIVE,213.96,358.58,59.922,1475085603,"201051344001203","219011344069620",29.54,19.80,0,333.93,386.53,62.0,57.9,0.521,568696.7,568696.7,2760,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085633,1058853.00
09/28/2016 14:00,2,1.932,ACTIVE,212.83,358.88,59.933,1475085603,"274151322000054","219011344069620",28.92,22.30,0,333.03,370.90,56.6,52.7,0.393,805363.4,805363.4,2734,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085634,1058854.00
09/28/2016 14:00,2,2.105,ACTIVE,214.87,360.38,59.938,1475085603,"201051344000867","219011344069620",29.58,20.70,0,334.24,388.04,63.1,59.0,0.517,558742.1,558742.1,2764,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085635,1058855.00
09/28/2016 14:00,2,1.998,ACTIVE,213.96,359.48,59.933,1475085603,"201051344001093","219011344069620",30.14,19.80,0,333.33,385.63,61.1,57.0,0.491,565259.2,565259.2,2765,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085636,1058856.00
09/28/2016 14:00,2,2.068,ACTIVE,214.87,361.29,60.039,1475085603,"201051344000900","219011344069620",29.84,20.00,0,334.54,387.44,62.5,58.4,0.517,575559.3,575559.3,2767,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085637,1058857.00
09/28/2016 14:00,2,2.078,ACTIVE,215.09,359.48,60.002,1475085603,"201051344000648","219011344069620",29.60,19.50,0,335.44,387.44,62.4,58.3,0.513,564179.0,564179.0,2757,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085638,1058858.00
09/28/2016 14:00,2,2.064,ACTIVE,215.09,360.08,59.991,1475085603,"201051344000569","219011344069620",30.12,20.00,0,335.44,387.14,63.0,58.9,0.517,575522.6,575522.6,2760,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085639,1058859.00
09/28/2016 14:00,2,2.119,ACTIVE,214.87,359.48,60.034,1475085603,"201051344000983","219011344069620",29.40,20.00,0,335.14,387.74,63.2,59.0,0.561,568083.1,568083.1,2768,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085640,1058860.00
09/28/2016 14:00,2,2.100,ACTIVE,215.32,360.38,60.028,1475085603,"201051344001158","219011344069620",29.58,19.00,0,334.54,386.83,62.9,58.8,0.526,559585.8,559585.8,2761,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085641,1058861.00
09/28/2016 14:00,2,2.078,ACTIVE,215.32,360.08,59.938,1475085603,"201051344000576","219011344069620",29.76,20.30,0,335.74,386.23,62.7,58.6,0.491,567157.0,567157.0,2766,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085642,1058862.00
09/28/2016 14:00,2,1.945,ACTIVE,212.83,352.27,59.991,1475085603,"274151322000087","219011344069620",28.96,25.00,0,332.13,369.70,57.0,53.1,0.389,777369.2,777369.2,2774,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475085643,1058863.00
09/28/2016 14:15,2,1.514,ACTIVE,214.87,354.07,59.933,1475086503,"201051344000645","219011344069620",29.06,22.00,0,321.91,395.85,44.6,41.1,0.354,566635.1,566635.1,2765,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086504,1058864.00
09/28/2016 14:15,2,1.406,ACTIVE,212.38,351.67,59.949,1475086503,"274151322000085","219011344069620",28.31,22.80,0,324.62,381.42,40.4,37.1,0.283,804906.7,804906.7,2738,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086505,1058865.00
09/28/2016 14:15,2,1.531,ACTIVE,214.41,355.88,60.018,1475086503,"201051344000633","219011344069620",29.28,20.30,0,321.01,396.45,45.5,42.0,0.376,558281.5,558281.5,2764,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086506,1058866.00
09/28/2016 14:15,2,1.527,ACTIVE,214.19,352.87,59.970,1475086503,"201051344000469","219011344069620",29.50,19.80,0,317.10,395.85,45.7,42.2,0.380,560922.4,560922.4,2768,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086507,1058867.00
09/28/2016 14:15,2,1.525,ACTIVE,212.83,351.67,59.901,1475086503,"201051344000646","219011344069620",29.44,19.50,0,318.30,397.05,45.5,42.0,0.371,561371.6,561371.6,2759,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086508,1058868.00
09/28/2016 14:15,2,1.453,ACTIVE,212.16,349.56,59.959,1475086503,"274151322000052","219011344069620",29.10,22.30,0,324.32,380.82,42.8,39.4,0.292,827703.5,827703.5,2745,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086508,1058869.00
09/28/2016 14:15,2,1.568,ACTIVE,213.74,352.57,59.901,1475086503,"201051344000585","219011344069620",29.50,19.80,0,318.00,396.15,46.8,43.3,0.376,571509.8,571509.8,2764,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086509,1058870.00
09/28/2016 14:15,2,1.492,ACTIVE,212.83,350.47,59.981,1475086503,"201051344001230","219011344069620",29.44,19.80,0,317.10,394.95,44.6,41.1,0.362,564249.5,564249.5,2768,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086510,1058871.00
09/28/2016 14:15,2,1.520,ACTIVE,213.74,352.27,59.986,1475086503,"201051344000582","219011344069620",29.02,20.70,0,319.21,398.26,44.7,41.2,0.354,557024.1,557024.1,2758,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086511,1058872.00
09/28/2016 14:15,2,1.553,ACTIVE,213.06,351.97,59.928,1475086503,"201051344000955","219011344069620",29.58,20.00,0,318.30,397.35,46.5,43.0,0.389,571144.6,571144.6,2757,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086512,1058873.00
09/28/2016 14:15,2,0.980,ACTIVE,212.38,414.79,59.975,1475086503,"274151322000094","219011344069620",38.88,24.00,0,336.04,464.08,38.2,35.0,0.256,681613.8,681613.8,2804,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086513,1058874.00
09/28/2016 14:15,2,1.574,ACTIVE,214.19,353.47,59.959,1475086503,"201051344000579","219011344069620",29.78,20.30,0,327.62,395.85,47.5,43.9,0.384,575373.8,575373.8,2756,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086514,1058875.00
09/28/2016 14:15,2,1.559,ACTIVE,213.06,351.67,59.944,1475086503,"201051344000890","219011344069620",29.42,20.00,0,318.91,397.35,46.5,43.0,0.371,568383.1,568383.1,2759,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086515,1058876.00
09/28/2016 14:15,2,1.539,ACTIVE,213.29,352.57,59.996,1475086503,"201051344000438","219011344069620",30.02,19.50,0,319.21,397.35,46.9,43.3,0.376,569819.4,569819.4,2761,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086516,1058877.00
09/28/2016 14:15,2,1.572,ACTIVE,213.51,352.27,59.938,1475086503,"201051344000417","219011344069620",29.36,20.00,0,319.21,396.75,46.7,43.2,0.384,560784.2,560784.2,2766,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086517,1058878.00
09/28/2016 14:15,2,1.461,ACTIVE,211.93,353.77,59.965,1475086503,"274151322000083","219011344069620",29.12,22.80,0,325.22,380.52,43.1,39.6,0.305,820134.3,820134.3,2749,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086518,1058879.00
09/28/2016 14:15,2,1.545,ACTIVE,212.83,355.58,59.996,1475086503,"274151322000076","219011344069620",29.98,22.30,0,325.52,383.53,46.9,43.3,0.323,875552.9,875552.9,2758,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086519,1058880.00
09/28/2016 14:15,2,1.586,ACTIVE,214.19,353.17,59.975,1475086503,"201051344000868","219011344069620",29.22,20.30,0,321.61,395.25,46.9,43.4,0.376,559683.9,559683.9,2763,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086519,1058881.00
09/28/2016 14:15,2,1.541,ACTIVE,212.16,354.37,59.965,1475086503,"274151322000095","219011344069620",29.68,22.80,0,324.32,380.52,46.3,42.8,0.305,866706.4,866706.4,2761,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086520,1058882.00
09/28/2016 14:15,2,1.588,ACTIVE,214.19,351.67,59.959,1475086503,"201051344000988","219011344069620",19.22,19.80,0,327.92,394.95,30.9,27.9,0.252,538487.5,538487.5,2751,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086521,1058883.00
09/28/2016 14:15,2,1.592,ACTIVE,213.29,351.97,59.965,1475086503,"201051344001025","219011344069620",29.58,20.00,0,320.71,398.26,47.7,44.1,0.380,570080.5,570080.5,2757,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086522,1058884.00
09/28/2016 14:15,2,1.590,ACTIVE,214.41,354.37,59.970,1475086503,"201051344000458","219011344069620",29.30,21.50,0,324.32,396.15,47.2,43.6,0.389,567059.7,567059.7,2766,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086523,1058885.00
09/28/2016 14:15,2,1.586,ACTIVE,214.87,355.28,59.975,1475086503,"201051344000853","219011344069620",29.48,20.70,0,325.52,397.66,47.4,43.8,0.407,566352.8,566352.8,2774,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086524,1058886.00
09/28/2016 14:15,2,1.545,ACTIVE,213.29,353.17,59.975,1475086503,"201051344000685","219011344069620",29.74,19.80,0,318.00,395.85,46.6,43.0,0.398,568967.8,568967.8,2767,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086525,1058887.00
09/28/2016 14:15,2,1.553,ACTIVE,213.51,352.87,59.975,1475086503,"201051344000917","219011344069620",29.48,21.00,0,320.71,396.75,46.4,42.9,0.376,565889.4,565889.4,2762,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086526,1058888.00
09/28/2016 14:15,2,1.582,ACTIVE,213.51,352.57,59.928,1475086503,"201051344001145","219011344069620",29.22,19.50,0,321.01,396.15,46.9,43.3,0.376,571113.4,571113.4,2765,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086527,1058889.00
09/28/2016 14:15,2,1.621,ACTIVE,213.74,353.47,59.922,1475086503,"201051344000651","219011344069620",29.24,20.00,0,320.41,395.55,48.0,44.4,0.389,564327.4,564327.4,2756,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086527,1058890.00
09/28/2016 14:15,2,1.473,ACTIVE,212.16,345.96,59.986,1475086503,"274151322000088","219011344069620",28.47,22.00,0,323.72,380.22,42.4,39.0,0.274,789172.0,789172.0,2740,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086528,1058891.00
09/28/2016 14:15,2,1.043,ACTIVE,212.83,418.70,59.986,1475086503,"274151322000068","219011344069620",39.14,24.30,0,337.54,471.30,41.0,37.6,0.270,682131.5,682131.5,2805,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086529,1058892.00
09/28/2016 14:15,2,1.633,ACTIVE,213.06,352.27,59.970,1475086503,"201051344001135","219011344069620",29.28,19.80,0,320.41,396.75,48.5,44.9,0.398,560477.4,560477.4,2752,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086530,1058893.00
09/28/2016 14:15,2,1.635,ACTIVE,213.96,354.07,59.970,1475086503,"201051344000594","219011344069620",29.54,20.70,0,318.00,398.56,48.9,45.3,0.398,571499.1,571499.1,2761,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086531,1058894.00
09/28/2016 14:15,2,1.600,ACTIVE,213.51,353.17,59.991,1475086503,"201051344001203","219011344069620",29.62,20.70,0,319.51,396.45,48.0,44.4,0.393,568710.2,568710.2,2761,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086532,1058895.00
09/28/2016 14:15,2,1.514,ACTIVE,212.38,352.27,59.975,1475086503,"274151322000054","219011344069620",28.61,22.80,0,324.32,382.33,43.8,40.4,0.301,805375.5,805375.5,2735,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086533,1058896.00
09/28/2016 14:15,2,1.631,ACTIVE,214.19,353.47,59.970,1475086503,"201051344000867","219011344069620",29.52,21.30,0,323.11,395.55,48.8,45.2,0.389,558755.7,558755.7,2765,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086534,1058897.00
09/28/2016 14:15,2,1.605,ACTIVE,213.29,353.77,59.965,1475086503,"201051344001093","219011344069620",29.36,20.70,0,320.71,395.55,47.8,44.2,0.376,565272.5,565272.5,2766,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086535,1058898.00
09/28/2016 14:15,2,1.627,ACTIVE,214.19,354.97,59.954,1475086503,"201051344000900","219011344069620",29.26,21.30,0,321.01,395.85,48.2,44.6,0.398,575572.8,575572.8,2768,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086536,1058899.00
09/28/2016 14:15,2,1.645,ACTIVE,214.41,355.28,59.954,1475086503,"201051344000648","219011344069620",29.20,20.30,0,320.71,395.85,48.7,45.0,0.398,564192.5,564192.5,2758,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086537,1058900.00
09/28/2016 14:15,2,1.662,ACTIVE,214.19,355.58,60.039,1475086503,"201051344000569","219011344069620",29.10,21.00,0,325.82,395.25,49.1,45.4,0.398,575536.1,575536.1,2761,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086538,1058901.00
09/28/2016 14:15,2,1.658,ACTIVE,214.19,355.28,59.981,1475086503,"201051344000983","219011344069620",29.56,21.00,0,325.82,396.45,49.7,46.0,0.415,568096.8,568096.8,2769,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086539,1058902.00
09/28/2016 14:15,2,1.670,ACTIVE,214.41,354.37,59.981,1475086503,"201051344001158","219011344069620",29.04,20.00,0,320.41,396.75,49.2,45.5,0.411,559599.4,559599.4,2762,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086540,1058903.00
09/28/2016 14:15,2,1.639,ACTIVE,214.64,358.28,59.965,1475086503,"201051344000576","219011344069620",29.46,21.30,0,319.81,396.45,48.9,45.3,0.407,567170.5,567170.5,2767,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086541,1058904.00
09/28/2016 14:15,2,1.545,ACTIVE,212.38,346.26,59.954,1475086503,"274151322000087","219011344069620",28.59,25.50,0,325.22,379.92,44.8,41.3,0.292,777381.2,777381.2,2775,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475086542,1058905.00
09/28/2016 14:30,2,3.795,ALERT,217.35,356.18,59.970,1475087404,"201051344000645","219011344069620",28.90,24.80,0,306.28,529.61,111.1,105.3,0.513,566660.0,566660.0,2766,0,0,0,L,1122011218,0,124.04,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087407,1058906.00
09/28/2016 14:30,2,3.861,ACTIVE,213.96,357.08,59.965,1475087404,"274151322000085","219011344069620",28.29,26.00,0,328.52,407.57,110.6,104.8,0.415,804930.2,804930.2,2739,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087407,1058907.00
09/28/2016 14:30,2,4.158,ALERT,217.13,358.88,59.981,1475087404,"201051344000633","219011344069620",29.68,23.30,0,303.58,526.30,125.1,118.8,0.583,558307.1,558307.1,2765,0,0,0,L,1122011218,0,124.04,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087409,1058908.00
09/28/2016 14:30,2,4.129,ALERT,217.80,357.98,59.991,1475087404,"201051344000469","219011344069620",29.80,22.30,0,308.69,521.19,124.6,118.4,0.592,560948.1,560948.1,2769,0,0,0,L,1122011218,0,123.59,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087411,1058909.00
09/28/2016 14:30,2,3.664,ALERT,215.09,354.37,59.981,1475087404,"201051344000646","219011344069620",29.86,21.50,0,301.47,525.40,110.8,105.0,0.521,561397.3,561397.3,2760,0,0,0,L,1122011218,0,123.81,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087413,1058910.00
09/28/2016 14:30,2,3.381,ALERT,213.74,348.06,59.991,1475087404,"274151322000052","219011344069620",29.58,26.00,0,300.87,524.50,101.2,95.7,0.389,827728.0,827728.0,2746,0,0,0,L,1151911521,0,122.01,123.59,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087415,1058911.00
09/28/2016 14:30,2,3.678,ALERT,215.77,355.28,59.970,1475087404,"201051344000585","219011344069620",29.70,22.80,0,302.37,518.18,110.6,104.8,0.517,571536.0,571536.0,2765,0,0,0,L,1122011218,0,123.36,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087417,1058912.00
09/28/2016 14:30,2,3.104,ALERT,214.64,350.77,59.970,1475087404,"201051344001230","219011344069620",30.00,22.50,0,302.07,524.20,94.3,89.1,0.438,564274.9,564274.9,2769,0,0,0,L,1122011218,0,123.36,122.01,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087419,1058913.00
09/28/2016 14:30,2,2.893,ALERT,215.32,351.37,59.975,1475087404,"201051344000582","219011344069620",29.68,23.30,0,302.68,520.89,86.9,81.9,0.398,557049.6,557049.6,2759,0,0,0,L,1122011218,0,123.59,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087420,1058914.00
09/28/2016 14:30,2,2.771,ALERT,214.19,348.96,59.996,1475087404,"201051344000955","219011344069620",29.64,23.00,0,302.07,526.00,83.2,78.4,0.393,571170.7,571170.7,2758,0,0,0,L,1122011218,0,122.68,122.23,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087422,1058915.00
09/28/2016 14:30,2,1.707,ALERT,213.51,422.00,59.970,1475087404,"274151322000094","219011344069620",38.35,25.80,0,300.27,525.70,66.3,62.1,0.451,681620.3,681620.3,2805,0,0,0,L,1151911521,0,122.01,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087424,1058916.00
09/28/2016 14:30,2,2.709,ALERT,216.22,352.57,59.981,1475087404,"201051344000579","219011344069620",30.00,23.80,0,306.88,532.01,82.4,77.6,0.384,575400.2,575400.2,2757,0,0,0,L,1122011218,0,123.36,122.91,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087426,1058917.00
09/28/2016 14:30,2,2.533,ALERT,213.74,359.18,59.954,1475087404,"201051344000890","219011344069620",29.66,22.80,0,302.37,526.60,76.1,71.6,0.619,568408.8,568408.8,2760,0,0,0,L,1122011218,0,122.91,121.55,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087428,1058918.00
09/28/2016 14:30,2,2.488,ALERT,214.19,363.69,59.965,1475087404,"201051344000438","219011344069620",29.66,22.50,0,302.07,522.99,74.8,70.2,0.645,569845.3,569845.3,2762,0,0,0,L,1122011218,0,123.14,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087429,1058919.00
