ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 14:30,2,2.447,ALERT,213.96,361.59,59.986,1475087404,"201051344000417","219011344069620",29.40,22.50,0,301.47,518.18,72.8,68.4,0.579,560809.7,560809.7,2767,0,0,0,L,1122011218,0,122.68,122.01,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087431,1058920.00
09/28/2016 14:30,2,2.279,ALERT,212.38,357.38,59.981,1475087404,"274151322000083","219011344069620",28.96,26.50,0,301.17,534.72,66.8,62.6,0.477,820158.9,820158.9,2750,0,0,0,L,1151911521,0,121.55,122.68,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087433,1058921.00
09/28/2016 14:30,2,2.373,ALERT,213.29,364.29,59.970,1475087404,"274151322000076","219011344069620",29.80,26.30,0,301.17,530.51,71.7,67.2,0.504,875578.9,875578.9,2759,0,0,0,L,1151911521,0,122.46,123.14,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087435,1058922.00
09/28/2016 14:30,2,2.459,ALERT,215.09,364.59,59.981,1475087404,"201051344000868","219011344069620",28.84,23.30,0,306.58,520.89,71.9,67.4,0.566,559709.7,559709.7,2764,0,0,0,L,1122011218,0,122.68,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087437,1058923.00
09/28/2016 14:30,2,2.338,ALERT,212.83,348.06,59.944,1475087404,"274151322000095","219011344069620",29.44,26.80,0,302.07,530.21,69.7,65.4,0.468,866732.6,866732.6,2762,0,0,0,L,1151911521,0,122.68,122.68,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087439,1058924.00
09/28/2016 14:30,2,2.412,ACTIVE,215.54,357.68,59.970,1475087404,"201051344000988","219011344069620",19.14,21.80,0,323.41,415.39,46.8,43.3,0.380,538505.1,538505.1,2752,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087440,1058925.00
09/28/2016 14:30,2,2.363,ACTIVE,213.96,359.18,60.028,1475087404,"201051344001025","219011344069620",29.58,23.00,0,321.01,433.72,70.8,66.4,0.570,570107.2,570107.2,2758,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087440,1058926.00
09/28/2016 14:30,2,2.367,ALERT,215.54,361.59,60.007,1475087404,"201051344000458","219011344069620",29.26,24.50,0,306.88,524.80,70.2,65.8,0.588,567085.6,567085.6,2767,0,0,0,L,1122011218,0,123.14,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087442,1058927.00
09/28/2016 14:30,2,2.393,ACTIVE,215.77,363.39,59.981,1475087404,"201051344000853","219011344069620",28.86,23.50,0,325.52,435.23,69.9,65.6,0.588,566379.2,566379.2,2775,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087443,1058928.00
09/28/2016 14:30,2,2.309,ALERT,213.96,360.08,59.970,1475087404,"201051344000685","219011344069620",29.36,22.30,0,301.77,518.79,68.7,64.4,0.597,568993.7,568993.7,2768,0,0,0,L,1122011218,0,123.36,121.78,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087445,1058929.00
09/28/2016 14:30,2,2.279,ALERT,214.19,359.78,59.938,1475087404,"201051344000917","219011344069620",29.40,24.00,0,300.87,523.90,67.8,63.5,0.566,565915.3,565915.3,2763,0,0,0,L,1122011218,0,122.46,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087447,1058930.00
09/28/2016 14:30,2,2.291,ALERT,213.96,359.78,59.933,1475087404,"201051344001145","219011344069620",29.36,22.30,0,302.07,523.59,68.2,63.9,0.557,571139.4,571139.4,2766,0,0,0,L,1122011218,0,122.68,122.01,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087449,1058931.00
09/28/2016 14:30,2,2.324,ALERT,214.41,361.29,59.965,1475087404,"201051344000651","219011344069620",29.50,23.00,0,301.77,530.81,69.5,65.1,0.552,564353.2,564353.2,2757,0,0,0,L,1122011218,0,123.36,122.01,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087451,1058932.00
09/28/2016 14:30,2,2.137,ALERT,212.61,361.89,59.933,1475087404,"274151322000088","219011344069620",28.17,25.30,0,301.47,529.01,60.9,56.8,0.398,789195.9,789195.9,2741,0,0,0,L,1151911521,0,122.91,122.46,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087452,1058933.00
09/28/2016 14:30,2,1.471,ALERT,213.51,423.81,59.944,1475087404,"274151322000068","219011344069620",39.68,25.80,0,300.27,527.20,59.3,55.3,0.393,682138.5,682138.5,2806,0,0,0,L,1151911521,0,122.23,123.14,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087454,1058934.00
09/28/2016 14:30,2,2.305,ALERT,213.96,359.18,59.965,1475087404,"201051344001135","219011344069620",29.62,23.00,0,302.68,518.49,69.2,64.8,0.570,560503.5,560503.5,2753,0,0,0,L,1122011218,0,122.68,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087456,1058935.00
09/28/2016 14:30,2,2.383,ALERT,214.41,360.99,59.922,1475087404,"201051344000594","219011344069620",29.20,23.30,0,304.78,527.20,70.5,66.1,0.575,571525.5,571525.5,2762,0,0,0,L,1122011218,0,122.68,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087458,1058936.00
09/28/2016 14:30,2,2.311,ALERT,214.19,357.38,59.959,1475087404,"201051344001203","219011344069620",29.44,23.50,0,302.07,518.49,69.0,64.6,0.561,568736.5,568736.5,2762,0,0,0,L,1122011218,0,123.36,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087459,1058937.00
09/28/2016 14:30,2,2.141,ALERT,212.83,351.97,59.959,1475087404,"274151322000054","219011344069620",28.37,26.00,0,301.47,522.09,61.5,57.4,0.429,805399.7,805399.7,2736,0,0,0,L,1151911521,0,122.68,122.68,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087461,1058938.00
09/28/2016 14:30,2,2.375,ALERT,215.32,359.78,59.917,1475087404,"201051344000867","219011344069620",28.80,24.30,0,305.38,523.59,69.3,65.0,0.544,558782.1,558782.1,2766,0,0,0,L,1122011218,0,123.14,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087463,1058939.00
09/28/2016 14:30,2,2.236,ALERT,214.19,360.99,59.970,1475087404,"201051344001093","219011344069620",29.60,23.00,0,302.37,524.20,67.1,62.8,0.544,565298.2,565298.2,2767,0,0,0,L,1122011218,0,122.68,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087465,1058940.00
09/28/2016 14:30,2,2.334,ALERT,215.09,362.79,59.949,1475087404,"201051344000900","219011344069620",29.08,23.80,0,306.28,519.99,68.7,64.4,0.575,575599.2,575599.2,2769,0,0,0,L,1122011218,0,122.91,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087467,1058941.00
09/28/2016 14:30,2,2.248,ALERT,215.54,360.99,59.991,1475087404,"201051344000648","219011344069620",29.80,23.30,0,305.68,519.99,67.9,63.6,0.548,564218.4,564218.4,2759,0,0,0,L,1122011218,0,122.46,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087469,1058942.00
09/28/2016 14:30,2,2.309,ALERT,215.54,361.89,59.896,1475087404,"201051344000569","219011344069620",29.24,23.50,0,308.69,523.90,68.5,64.1,0.579,575562.5,575562.5,2762,0,0,0,L,1122011218,0,122.46,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087471,1058943.00
09/28/2016 14:30,2,2.299,ALERT,215.54,363.09,59.986,1475087404,"201051344000983","219011344069620",29.62,23.50,0,307.18,527.50,69.0,64.6,0.575,568123.1,568123.1,2770,0,0,0,L,1122011218,0,123.14,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087473,1058944.00
09/28/2016 14:30,2,2.318,ALERT,215.54,362.49,59.981,1475087404,"201051344001158","219011344069620",29.02,22.50,0,305.68,518.79,68.2,63.9,0.575,559625.8,559625.8,2763,0,0,0,L,1122011218,0,122.68,122.68,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087475,1058945.00
09/28/2016 14:30,2,2.285,ALERT,215.54,363.09,59.970,1475087404,"201051344000576","219011344069620",29.14,23.80,0,307.18,519.99,67.5,63.2,0.561,567196.5,567196.5,2768,0,0,0,L,1122011218,0,123.14,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087477,1058946.00
09/28/2016 14:30,2,2.090,ACTIVE,213.06,357.38,59.954,1475087404,"274151322000087","219011344069620",28.21,28.80,0,326.42,406.67,59.7,55.7,0.402,777405.7,777405.7,2776,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475087477,1058947.00
09/28/2016 14:45,2,2.863,ACTIVE,216.22,353.77,59.986,1475088303,"201051344000645","219011344069620",29.00,24.80,0,320.41,397.35,84.1,79.3,0.384,566674.8,566674.8,2768,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088305,1058948.00
09/28/2016 14:45,2,2.643,ACTIVE,213.51,367.90,59.970,1475088303,"274151322000085","219011344069620",28.57,25.30,0,330.63,380.22,76.4,71.8,0.521,804943.2,804943.2,2740,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088306,1058949.00
09/28/2016 14:45,2,2.818,ACTIVE,215.77,353.47,59.986,1475088303,"201051344000633","219011344069620",29.96,22.80,0,321.01,396.45,85.5,80.6,0.402,558322.0,558322.0,2767,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088306,1058950.00
09/28/2016 14:45,2,2.836,ACTIVE,216.00,353.47,59.981,1475088303,"201051344000469","219011344069620",29.86,21.80,0,320.41,395.55,85.7,80.8,0.407,560963.0,560963.0,2771,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088307,1058951.00
09/28/2016 14:45,2,2.854,ACTIVE,213.96,349.86,60.002,1475088303,"201051344000646","219011344069620",29.62,21.30,0,319.51,397.35,85.7,80.8,0.398,561412.0,561412.0,2762,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088308,1058952.00
09/28/2016 14:45,2,2.736,ACTIVE,213.29,350.47,59.981,1475088303,"274151322000052","219011344069620",29.48,24.80,0,329.43,380.82,81.7,76.9,0.309,827741.8,827741.8,2748,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088309,1058953.00
09/28/2016 14:45,2,2.875,ACTIVE,214.64,350.47,60.018,1475088303,"201051344000585","219011344069620",30.00,22.30,0,319.81,398.26,87.4,82.4,0.415,571551.0,571551.0,2767,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088310,1058954.00
09/28/2016 14:45,2,2.811,ACTIVE,213.96,349.26,60.018,1475088303,"201051344001230","219011344069620",29.72,21.80,0,318.00,394.65,84.6,79.7,0.389,564289.2,564289.2,2771,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088311,1058955.00
09/28/2016 14:45,2,2.867,ACTIVE,214.87,351.67,60.007,1475088303,"201051344000582","219011344069620",29.20,24.00,0,318.91,397.66,84.8,79.9,0.393,557063.9,557063.9,2761,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088312,1058956.00
09/28/2016 14:45,2,2.844,ACTIVE,213.96,349.26,59.970,1475088303,"201051344000955","219011344069620",30.30,22.80,0,318.61,397.66,87.3,82.4,0.411,571185.4,571185.4,2760,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088313,1058957.00
09/28/2016 14:45,2,1.820,ACTIVE,213.29,443.34,59.986,1475088303,"274151322000094","219011344069620",40.22,25.80,0,336.34,463.18,74.2,69.6,0.513,681632.4,681632.4,2807,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088314,1058958.00
09/28/2016 14:45,2,2.920,ACTIVE,216.22,353.17,60.002,1475088303,"201051344000579","219011344069620",29.98,23.00,0,323.72,395.25,88.7,83.7,0.424,575415.1,575415.1,2759,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088315,1058959.00
09/28/2016 14:45,2,2.906,ACTIVE,214.19,349.56,60.028,1475088303,"201051344000890","219011344069620",29.76,22.80,0,320.11,396.45,87.6,82.6,0.398,568423.4,568423.4,2762,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088316,1058960.00
09/28/2016 14:45,2,2.895,ACTIVE,214.64,350.47,59.949,1475088303,"201051344000438","219011344069620",30.10,22.50,0,318.91,399.16,88.3,83.3,0.411,569859.9,569859.9,2764,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088317,1058961.00
09/28/2016 14:45,2,2.881,ACTIVE,214.41,350.17,59.981,1475088303,"201051344000417","219011344069620",29.84,22.80,0,317.40,397.35,87.0,82.0,0.407,560824.2,560824.2,2769,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088318,1058962.00
09/28/2016 14:45,2,2.783,ACTIVE,213.06,348.06,59.986,1475088303,"274151322000083","219011344069620",29.30,25.30,0,329.43,380.82,82.7,77.9,0.323,820172.3,820172.3,2752,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088319,1058963.00
09/28/2016 14:45,2,2.957,ACTIVE,213.51,350.47,59.991,1475088303,"274151322000076","219011344069620",29.98,25.30,0,329.73,382.33,89.7,84.6,0.349,875593.5,875593.5,2761,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088319,1058964.00
09/28/2016 14:45,2,2.951,ACTIVE,215.54,352.87,60.023,1475088303,"201051344000868","219011344069620",29.42,23.00,0,318.30,397.96,88.0,83.0,0.402,559724.2,559724.2,2766,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088321,1058965.00
09/28/2016 14:45,2,2.906,ACTIVE,213.06,353.77,59.981,1475088303,"274151322000095","219011344069620",30.16,26.30,0,330.93,381.73,88.8,83.7,0.336,866746.9,866746.9,2764,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088322,1058966.00
09/28/2016 14:45,2,2.998,ACTIVE,216.22,360.99,59.986,1475088303,"201051344000988","219011344069620",19.28,21.30,0,324.62,396.45,58.5,54.6,0.508,538514.6,538514.6,2753,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088323,1058967.00
09/28/2016 14:45,2,2.959,ACTIVE,214.87,350.47,59.975,1475088303,"201051344001025","219011344069620",29.98,22.80,0,319.51,397.96,89.8,84.8,0.407,570121.9,570121.9,2759,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088324,1058968.00
09/28/2016 14:45,2,2.951,ACTIVE,216.22,351.97,59.981,1475088303,"201051344000458","219011344069620",29.70,24.30,0,321.31,396.15,88.7,83.7,0.420,567100.0,567100.0,2769,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088325,1058969.00
09/28/2016 14:45,2,2.973,ACTIVE,216.90,355.58,59.991,1475088303,"201051344000853","219011344069620",29.58,23.30,0,324.02,396.75,89.1,84.1,0.424,566393.7,566393.7,2776,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088325,1058970.00
09/28/2016 14:45,2,2.902,ACTIVE,214.41,351.67,60.002,1475088303,"201051344000685","219011344069620",30.20,22.50,0,317.40,396.75,88.8,83.7,0.424,569008.0,569008.0,2770,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088326,1058971.00
09/28/2016 14:45,2,2.859,ACTIVE,214.87,351.37,60.007,1475088303,"201051344000917","219011344069620",30.24,23.50,0,319.81,397.35,87.5,82.5,0.402,565929.4,565929.4,2765,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088327,1058972.00
09/28/2016 14:45,2,2.898,ACTIVE,214.41,350.47,59.965,1475088303,"201051344001145","219011344069620",30.10,21.80,0,320.41,397.66,88.3,83.4,0.402,571153.6,571153.6,2768,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088328,1058973.00
09/28/2016 14:45,2,2.969,ACTIVE,215.09,351.67,59.986,1475088303,"201051344000651","219011344069620",29.96,23.00,0,319.51,398.26,90.1,85.0,0.411,564367.7,564367.7,2759,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088329,1058974.00
09/28/2016 14:45,2,2.750,ACTIVE,213.06,348.66,59.986,1475088303,"274151322000088","219011344069620",28.88,24.80,0,330.33,381.12,80.5,75.7,0.296,789208.5,789208.5,2743,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088330,1058975.00
09/28/2016 14:45,2,1.918,ACTIVE,214.19,428.31,59.975,1475088303,"274151322000068","219011344069620",39.94,25.80,0,336.94,464.68,77.3,72.7,0.530,682150.7,682150.7,2808,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088331,1058976.00
09/28/2016 14:45,2,2.971,ACTIVE,214.64,350.47,59.996,1475088303,"201051344001135","219011344069620",29.84,22.80,0,320.11,398.26,89.8,84.7,0.420,560517.9,560517.9,2755,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088332,1058977.00
09/28/2016 14:45,2,3.000,ACTIVE,215.32,352.87,60.018,1475088303,"201051344000594","219011344069620",30.04,23.50,0,318.00,398.26,91.3,86.2,0.420,571540.2,571540.2,2764,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088333,1058978.00
09/28/2016 14:45,2,2.990,ACTIVE,214.87,350.47,59.996,1475088303,"201051344001203","219011344069620",29.76,23.50,0,317.70,398.26,90.1,85.0,0.424,568750.8,568750.8,2764,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088334,1058979.00
09/28/2016 14:45,2,2.777,ACTIVE,213.29,346.56,59.986,1475088303,"274151322000054","219011344069620",29.08,25.30,0,330.33,382.03,81.8,77.0,0.309,805412.5,805412.5,2738,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088334,1058980.00
09/28/2016 14:45,2,3.020,ACTIVE,216.00,352.57,59.981,1475088303,"201051344000867","219011344069620",29.64,24.30,0,321.91,396.75,90.6,85.6,0.415,558796.5,558796.5,2768,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088335,1058981.00
09/28/2016 14:45,2,2.877,ACTIVE,215.09,351.07,60.007,1475088303,"201051344001093","219011344069620",30.30,23.30,0,320.41,397.05,88.3,83.3,0.402,565312.2,565312.2,2769,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088336,1058982.00
09/28/2016 14:45,2,2.986,ACTIVE,216.00,352.57,60.002,1475088303,"201051344000900","219011344069620",29.94,23.80,0,319.81,397.66,90.6,85.5,0.402,575613.5,575613.5,2771,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088337,1058983.00
09/28/2016 14:45,2,2.973,ACTIVE,216.22,353.17,59.991,1475088303,"201051344000648","219011344069620",29.76,23.30,0,320.41,398.26,89.7,84.6,0.407,564232.6,564232.6,2761,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088338,1058984.00
09/28/2016 14:45,2,2.984,ACTIVE,216.00,354.07,59.991,1475088303,"201051344000569","219011344069620",29.82,23.50,0,323.72,397.05,90.2,85.2,0.420,575576.8,575576.8,2764,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088339,1058985.00
09/28/2016 14:45,2,3.035,ACTIVE,216.22,353.17,59.991,1475088303,"201051344000983","219011344069620",29.64,23.80,0,321.61,396.75,91.1,86.0,0.438,568137.5,568137.5,2772,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088340,1058986.00
09/28/2016 14:45,2,3.014,ACTIVE,216.45,354.67,59.986,1475088303,"201051344001158","219011344069620",29.72,22.80,0,322.21,396.15,90.7,85.6,0.424,559640.1,559640.1,2765,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088341,1058987.00
09/28/2016 14:45,2,2.986,ACTIVE,216.22,353.77,59.996,1475088303,"201051344000576","219011344069620",29.76,23.50,0,320.41,397.05,90.0,85.0,0.415,567210.6,567210.6,2770,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088342,1058988.00
09/28/2016 14:45,2,2.791,ACTIVE,213.51,354.07,59.991,1475088303,"274151322000087","219011344069620",28.84,28.00,0,330.63,380.82,81.7,76.9,0.305,777418.3,777418.3,2777,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475088343,1058989.00
09/28/2016 15:00,2,1.887,ACTIVE,215.32,357.08,59.975,1475089204,"201051344000645","219011344069620",28.96,25.00,0,322.51,394.95,55.4,51.5,0.446,566693.1,566693.1,2769,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089205,1058990.00
09/28/2016 15:00,2,1.701,ACTIVE,213.29,349.56,59.965,1475089204,"274151322000085","219011344069620",28.23,25.50,0,331.83,382.03,48.7,45.1,0.331,804959.5,804959.5,2741,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089206,1058991.00
09/28/2016 15:00,2,1.906,ACTIVE,215.09,359.18,59.981,1475089204,"201051344000633","219011344069620",29.18,23.00,0,323.11,394.35,56.4,52.5,0.477,558340.5,558340.5,2768,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089207,1058992.00
09/28/2016 15:00,2,1.889,ACTIVE,215.32,358.88,60.023,1475089204,"201051344000469","219011344069620",29.54,21.80,0,323.72,394.65,56.5,52.6,0.486,560981.5,560981.5,2772,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089208,1058993.00
09/28/2016 15:00,2,1.877,ACTIVE,213.74,357.08,59.954,1475089204,"201051344000646","219011344069620",29.50,21.80,0,317.10,396.15,56.1,52.3,0.468,561430.4,561430.4,2763,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089209,1058994.00
09/28/2016 15:00,2,1.785,ACTIVE,212.83,358.88,59.986,1475089204,"274151322000052","219011344069620",29.08,25.30,0,331.53,382.03,52.5,48.8,0.358,827759.1,827759.1,2749,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089210,1058995.00
09/28/2016 15:00,2,1.955,ACTIVE,214.64,359.18,60.018,1475089204,"201051344000585","219011344069620",29.08,22.00,0,324.02,395.55,57.6,53.6,0.486,571569.8,571569.8,2768,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089211,1058996.00
09/28/2016 15:00,2,1.830,ACTIVE,213.96,355.58,59.991,1475089204,"201051344001230","219011344069620",29.62,22.30,0,317.70,392.85,54.9,51.0,0.451,564307.1,564307.1,2772,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089211,1058997.00
09/28/2016 15:00,2,1.863,ACTIVE,214.87,357.68,60.007,1475089204,"201051344000582","219011344069620",29.24,23.80,0,321.31,397.05,55.3,51.4,0.438,557082.0,557082.0,2762,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089212,1058998.00
09/28/2016 15:00,2,1.895,ACTIVE,213.74,356.48,59.981,1475089204,"201051344000955","219011344069620",29.70,22.50,0,320.41,394.95,57.0,53.0,0.464,571203.9,571203.9,2761,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089213,1058999.00
09/28/2016 15:00,2,1.170,ACTIVE,212.83,423.20,60.002,1475089204,"274151322000094","219011344069620",39.52,26.30,0,338.44,469.49,46.9,43.4,0.327,681647.9,681647.9,2808,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089214,1059000.00
09/28/2016 15:00,2,1.930,ACTIVE,215.09,359.48,59.991,1475089204,"201051344000579","219011344069620",29.80,22.80,0,327.02,394.95,58.3,54.3,0.486,575434.0,575434.0,2760,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089215,1059001.00
09/28/2016 15:00,2,1.916,ACTIVE,213.96,357.38,59.959,1475089204,"201051344000890","219011344069620",29.42,22.50,0,320.11,395.85,57.1,53.2,0.460,568441.9,568441.9,2763,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089216,1059002.00
09/28/2016 15:00,2,1.875,ACTIVE,214.41,357.68,60.018,1475089204,"201051344000438","219011344069620",30.00,22.00,0,321.31,396.15,57.0,53.1,0.468,569878.4,569878.4,2765,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089217,1059003.00
09/28/2016 15:00,2,1.918,ACTIVE,214.19,357.08,59.954,1475089204,"201051344000417","219011344069620",29.08,22.30,0,320.11,395.55,56.5,52.7,0.468,560842.4,560842.4,2770,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089218,1059004.00
09/28/2016 15:00,2,1.754,ACTIVE,213.06,357.08,59.986,1475089204,"274151322000083","219011344069620",29.22,25.80,0,329.43,380.22,51.9,48.1,0.367,820189.3,820189.3,2753,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089219,1059005.00
09/28/2016 15:00,2,1.875,ACTIVE,213.74,349.26,59.975,1475089204,"274151322000076","219011344069620",29.94,25.50,0,331.83,384.13,56.8,52.9,0.389,875612.1,875612.1,2762,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089220,1059006.00
09/28/2016 15:00,2,1.961,ACTIVE,214.64,357.98,59.991,1475089204,"201051344000868","219011344069620",28.65,23.30,0,323.72,394.95,57.0,53.0,0.460,559742.5,559742.5,2767,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089221,1059007.00
09/28/2016 15:00,2,1.840,ACTIVE,212.61,347.16,60.023,1475089204,"274151322000095","219011344069620",29.70,25.80,0,332.43,381.42,55.3,51.5,0.376,866765.1,866765.1,2765,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089222,1059008.00
09/28/2016 15:00,2,1.967,ACTIVE,214.87,354.37,59.991,1475089204,"201051344000988","219011344069620",18.92,21.50,0,327.02,397.05,37.7,34.4,0.314,538526.5,538526.5,2754,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089223,1059009.00
09/28/2016 15:00,2,1.959,ACTIVE,214.41,356.48,59.986,1475089204,"201051344001025","219011344069620",29.04,22.50,0,319.21,397.05,57.7,53.7,0.451,570140.4,570140.4,2760,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089223,1059010.00
09/28/2016 15:00,2,1.926,ACTIVE,215.09,357.08,59.991,1475089204,"201051344000458","219011344069620",29.24,24.30,0,322.81,394.05,57.1,53.2,0.477,567118.3,567118.3,2770,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089224,1059011.00
09/28/2016 15:00,2,1.926,ACTIVE,215.77,359.78,60.044,1475089204,"201051344000853","219011344069620",29.34,23.00,0,328.82,395.85,57.2,53.3,0.468,566412.0,566412.0,2777,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089225,1059012.00
09/28/2016 15:00,2,1.887,ACTIVE,214.41,355.88,60.023,1475089204,"201051344000685","219011344069620",29.56,22.30,0,320.71,395.85,56.6,52.7,0.495,569026.1,569026.1,2771,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089226,1059013.00
09/28/2016 15:00,2,1.895,ACTIVE,214.64,358.88,59.991,1475089204,"201051344000917","219011344069620",29.22,23.80,0,322.21,395.25,56.0,52.1,0.468,565947.3,565947.3,2766,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089227,1059014.00
09/28/2016 15:00,2,1.869,ACTIVE,214.41,356.78,60.023,1475089204,"201051344001145","219011344069620",29.70,22.00,0,321.61,395.55,56.2,52.4,0.468,571171.6,571171.6,2769,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089228,1059015.00
09/28/2016 15:00,2,1.928,ACTIVE,214.87,357.68,60.007,1475089204,"201051344000651","219011344069620",29.44,23.00,0,320.71,395.55,57.5,53.6,0.486,564386.1,564386.1,2760,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089229,1059016.00
09/28/2016 15:00,2,1.748,ACTIVE,212.83,351.97,59.981,1475089204,"274151322000088","219011344069620",28.37,24.80,0,331.23,380.22,50.2,46.5,0.340,789224.7,789224.7,2744,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089230,1059017.00
09/28/2016 15:00,2,1.211,ACTIVE,213.74,430.42,59.975,1475089204,"274151322000068","219011344069620",39.94,26.00,0,339.04,479.11,48.9,45.2,0.318,682166.2,682166.2,2809,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089231,1059018.00
09/28/2016 15:00,2,1.934,ACTIVE,214.19,355.28,59.986,1475089204,"201051344001135","219011344069620",29.50,22.50,0,320.71,397.35,57.8,53.9,0.482,560536.2,560536.2,2756,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089232,1059019.00
09/28/2016 15:00,2,1.963,ACTIVE,214.41,357.68,59.991,1475089204,"201051344000594","219011344069620",29.50,23.00,0,319.21,396.45,58.6,54.7,0.473,571558.7,571558.7,2765,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089233,1059020.00
09/28/2016 15:00,2,1.945,ACTIVE,214.64,357.98,59.907,1475089204,"201051344001203","219011344069620",29.22,23.50,0,319.51,396.45,57.5,53.6,0.477,568769.1,568769.1,2765,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089234,1059021.00
09/28/2016 15:00,2,1.781,ACTIVE,213.06,357.98,59.986,1475089204,"274151322000054","219011344069620",28.47,25.50,0,330.03,381.73,51.4,47.7,0.354,805428.9,805428.9,2739,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089235,1059022.00
09/28/2016 15:00,2,1.945,ACTIVE,215.09,357.68,59.991,1475089204,"201051344000867","219011344069620",29.54,24.00,0,321.61,394.05,58.2,54.3,0.473,558814.9,558814.9,2769,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089236,1059023.00
09/28/2016 15:00,2,1.904,ACTIVE,214.41,357.98,59.933,1475089204,"201051344001093","219011344069620",29.38,23.50,0,321.31,394.95,56.7,52.8,0.468,565330.0,565330.0,2770,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089237,1059024.00
09/28/2016 15:00,2,1.951,ACTIVE,215.09,357.68,59.986,1475089204,"201051344000900","219011344069620",29.22,23.80,0,321.61,394.35,57.8,53.8,0.482,575631.8,575631.8,2772,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089238,1059025.00
09/28/2016 15:00,2,1.918,ACTIVE,215.32,360.38,59.928,1475089204,"201051344000648","219011344069620",29.50,23.50,0,321.01,395.25,57.4,53.4,0.464,564250.6,564250.6,2762,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089239,1059026.00
09/28/2016 15:00,2,1.957,ACTIVE,215.09,360.38,59.981,1475089204,"201051344000569","219011344069620",29.24,23.50,0,324.32,394.95,58.0,54.1,0.473,575594.9,575594.9,2765,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089240,1059027.00
09/28/2016 15:00,2,1.971,ACTIVE,215.32,360.08,59.986,1475089204,"201051344000983","219011344069620",29.30,23.50,0,326.12,393.75,58.5,54.6,0.504,568155.8,568155.8,2773,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089241,1059028.00
09/28/2016 15:00,2,1.975,ACTIVE,215.09,359.18,59.981,1475089204,"201051344001158","219011344069620",29.10,22.30,0,323.41,394.05,58.2,54.3,0.491,559658.3,559658.3,2766,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089242,1059029.00
09/28/2016 15:00,2,1.922,ACTIVE,215.32,359.78,59.975,1475089204,"201051344000576","219011344069620",29.50,24.00,0,320.71,394.65,57.5,53.5,0.473,567228.6,567228.6,2771,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089243,1059030.00
09/28/2016 15:00,2,1.758,ACTIVE,213.06,349.86,59.928,1475089204,"274151322000087","219011344069620",28.43,28.50,0,330.33,380.52,50.6,46.9,0.331,777434.3,777434.3,2778,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475089244,1059031.00
09/28/2016 15:15,2,1.561,ACTIVE,215.32,353.17,59.975,1475090103,"201051344000645","219011344069620",29.14,24.50,0,337.54,395.55,46.1,42.6,0.380,566707.3,566707.3,2770,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090104,1059032.00
09/28/2016 15:15,2,1.434,ACTIVE,213.06,354.07,60.007,1475090103,"274151322000085","219011344069620",28.27,25.30,0,338.14,378.42,41.0,37.7,0.270,804972.0,804972.0,2742,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090105,1059033.00
09/28/2016 15:15,2,1.600,ACTIVE,215.32,356.48,60.007,1475090103,"201051344000633","219011344069620",29.06,22.80,0,336.04,396.45,47.1,43.5,0.393,558354.9,558354.9,2769,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090106,1059034.00
09/28/2016 15:15,2,1.592,ACTIVE,214.64,355.28,59.975,1475090103,"201051344000469","219011344069620",29.24,21.50,0,336.04,396.15,47.1,43.6,0.384,560995.9,560995.9,2773,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090107,1059035.00
09/28/2016 15:15,2,1.689,ACTIVE,213.29,354.37,59.981,1475090103,"201051344000646","219011344069620",29.44,21.30,0,336.04,397.05,50.4,46.7,0.411,561445.0,561445.0,2764,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090108,1059036.00
09/28/2016 15:15,2,1.492,ACTIVE,212.61,346.86,59.981,1475090103,"274151322000052","219011344069620",28.84,24.50,0,335.74,378.42,43.7,40.2,0.296,827772.5,827772.5,2750,0,0,0,L,1151911521,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090109,1059037.00
09/28/2016 15:15,2,1.732,ACTIVE,213.96,354.37,59.986,1475090103,"201051344000585","219011344069620",29.44,21.80,0,321.31,396.15,51.7,48.0,0.424,571584.7,571584.7,2769,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090110,1059038.00
09/28/2016 15:15,2,1.686,ACTIVE,213.51,350.47,59.965,1475090103,"201051344001230","219011344069620",29.26,22.00,0,335.44,394.35,50.0,46.3,0.411,564321.4,564321.4,2773,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090111,1059039.00
09/28/2016 15:15,2,1.684,ACTIVE,214.41,354.67,60.012,1475090103,"201051344000582","219011344069620",29.06,23.50,0,335.14,396.15,49.5,45.9,0.398,557096.2,557096.2,2763,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090111,1059040.00
09/28/2016 15:15,2,1.703,ACTIVE,213.29,353.17,59.970,1475090103,"201051344000955","219011344069620",29.52,22.30,0,337.24,395.85,50.9,47.2,0.429,571218.6,571218.6,2762,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090112,1059041.00
09/28/2016 15:15,2,1.010,ACTIVE,212.83,406.67,59.981,1475090103,"274151322000094","219011344069620",38.17,26.30,0,393.75,456.87,38.9,35.6,0.252,681659.7,681659.7,2809,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090113,1059042.00
09/28/2016 15:15,2,1.613,ACTIVE,214.87,355.58,59.975,1475090103,"201051344000579","219011344069620",29.54,22.50,0,328.82,396.15,48.2,44.6,0.393,575448.7,575448.7,2761,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090114,1059043.00
09/28/2016 15:15,2,1.705,ACTIVE,213.51,353.47,59.981,1475090103,"201051344000890","219011344069620",29.54,22.30,0,336.34,396.75,51.0,47.3,0.411,568456.5,568456.5,2764,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090115,1059044.00
09/28/2016 15:15,2,1.686,ACTIVE,213.96,354.67,59.970,1475090103,"201051344000438","219011344069620",29.74,22.00,0,335.74,397.05,50.8,47.1,0.420,569893.1,569893.1,2766,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090116,1059045.00
09/28/2016 15:15,2,1.697,ACTIVE,213.74,353.77,59.991,1475090103,"201051344000417","219011344069620",29.34,22.00,0,336.64,395.85,50.4,46.7,0.415,560856.9,560856.9,2771,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090117,1059046.00
09/28/2016 15:15,2,1.459,ACTIVE,212.61,352.57,59.975,1475090103,"274151322000083","219011344069620",28.98,25.30,0,336.64,377.52,42.8,39.4,0.301,820202.4,820202.4,2754,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090118,1059047.00
09/28/2016 15:15,2,1.564,ACTIVE,213.29,349.56,59.965,1475090103,"274151322000076","219011344069620",29.48,24.30,0,337.54,384.13,46.7,43.1,0.323,875626.4,875626.4,2763,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090119,1059048.00
09/28/2016 15:15,2,1.623,ACTIVE,214.64,354.07,59.986,1475090103,"201051344000868","219011344069620",28.71,22.80,0,334.54,394.35,47.2,43.6,0.376,559756.9,559756.9,2768,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090120,1059049.00
09/28/2016 15:15,2,1.547,ACTIVE,212.83,347.46,59.970,1475090103,"274151322000095","219011344069620",29.20,25.30,0,335.74,380.82,45.7,42.2,0.305,866779.1,866779.1,2766,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090120,1059050.00
09/28/2016 15:15,2,1.631,ACTIVE,214.87,351.67,59.944,1475090103,"201051344000988","219011344069620",18.69,21.80,0,337.54,381.12,30.9,27.9,0.252,538535.8,538535.8,2755,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090121,1059051.00
09/28/2016 15:15,2,1.717,ACTIVE,213.96,353.47,59.975,1475090103,"201051344001025","219011344069620",29.44,22.30,0,336.94,397.66,51.2,47.5,0.407,570155.2,570155.2,2761,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090122,1059052.00
09/28/2016 15:15,2,1.600,ACTIVE,214.64,353.47,59.981,1475090103,"201051344000458","219011344069620",28.86,24.00,0,337.24,395.85,46.8,43.2,0.393,567132.7,567132.7,2771,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090123,1059053.00
09/28/2016 15:15,2,1.584,ACTIVE,215.32,356.18,59.975,1475090103,"201051344000853","219011344069620",29.20,23.00,0,339.04,396.75,46.9,43.3,0.380,566426.4,566426.4,2778,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090124,1059054.00
09/28/2016 15:15,2,1.666,ACTIVE,213.74,354.37,59.965,1475090103,"201051344000685","219011344069620",29.60,22.00,0,336.34,396.75,50.0,46.3,0.433,569040.5,569040.5,2772,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090125,1059055.00
09/28/2016 15:15,2,1.672,ACTIVE,213.74,354.67,60.007,1475090103,"201051344000917","219011344069620",29.60,23.30,0,335.44,396.15,50.2,46.5,0.415,565961.6,565961.6,2767,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090126,1059056.00
09/28/2016 15:15,2,1.709,ACTIVE,213.74,354.67,59.975,1475090103,"201051344001145","219011344069620",29.06,21.50,0,336.34,395.85,50.3,46.6,0.402,571186.0,571186.0,2770,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090127,1059057.00
09/28/2016 15:15,2,1.689,ACTIVE,214.19,354.67,59.981,1475090103,"201051344000651","219011344069620",29.60,22.50,0,336.34,395.55,50.7,47.0,0.411,564400.7,564400.7,2761,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090128,1059058.00
09/28/2016 15:15,2,1.434,ACTIVE,212.61,345.66,59.965,1475090103,"274151322000088","219011344069620",28.15,24.30,0,337.24,376.92,40.9,37.5,0.278,789237.2,789237.2,2745,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090129,1059059.00
09/28/2016 15:15,2,0.984,ACTIVE,213.51,425.31,59.975,1475090103,"274151322000068","219011344069620",39.78,25.80,0,397.35,459.27,40.3,37.0,0.270,682178.3,682178.3,2810,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090130,1059060.00
09/28/2016 15:15,2,1.682,ACTIVE,213.74,353.17,59.959,1475090103,"201051344001135","219011344069620",29.84,22.30,0,336.04,397.05,50.8,47.1,0.415,560550.8,560550.8,2757,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090131,1059061.00
09/28/2016 15:15,2,1.615,ACTIVE,214.41,354.37,59.981,1475090103,"201051344000594","219011344069620",29.26,22.50,0,335.44,397.96,47.9,44.3,0.389,571573.3,571573.3,2766,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090132,1059062.00
