ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 15:15,2,1.717,ACTIVE,213.96,354.07,60.002,1475090103,"201051344001203","219011344069620",29.22,23.30,0,335.44,395.85,50.8,47.1,0.420,568783.6,568783.6,2766,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090132,1059063.00
09/28/2016 15:15,2,1.457,ACTIVE,212.38,348.96,59.975,1475090103,"274151322000054","219011344069620",28.27,25.00,0,336.34,378.42,41.8,38.4,0.283,805441.6,805441.6,2740,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090133,1059064.00
09/28/2016 15:15,2,1.607,ACTIVE,214.87,353.77,59.928,1475090103,"201051344000867","219011344069620",29.18,23.80,0,335.74,394.65,47.5,43.9,0.384,558829.3,558829.3,2770,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090134,1059065.00
09/28/2016 15:15,2,1.691,ACTIVE,213.74,354.67,60.007,1475090103,"201051344001093","219011344069620",29.34,23.00,0,335.14,394.65,50.3,46.6,0.407,565344.2,565344.2,2771,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090135,1059066.00
09/28/2016 15:15,2,1.586,ACTIVE,214.64,355.28,59.970,1475090103,"201051344000900","219011344069620",29.08,23.50,0,335.44,395.85,46.8,43.2,0.376,575646.0,575646.0,2773,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090136,1059067.00
09/28/2016 15:15,2,1.582,ACTIVE,214.87,354.07,59.981,1475090103,"201051344000648","219011344069620",29.10,23.00,0,334.24,394.95,46.6,43.1,0.380,564264.8,564264.8,2763,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090137,1059068.00
09/28/2016 15:15,2,1.602,ACTIVE,214.87,354.67,59.986,1475090103,"201051344000569","219011344069620",28.92,23.30,0,334.24,395.55,47.0,43.4,0.380,575609.2,575609.2,2766,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090138,1059069.00
09/28/2016 15:15,2,1.609,ACTIVE,214.87,354.07,59.928,1475090103,"201051344000983","219011344069620",29.16,23.30,0,335.74,395.85,47.6,44.0,0.393,568170.2,568170.2,2774,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090139,1059070.00
09/28/2016 15:15,2,1.596,ACTIVE,214.87,354.67,59.965,1475090103,"201051344001158","219011344069620",29.06,22.00,0,336.04,395.85,47.0,43.5,0.389,559672.6,559672.6,2767,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090140,1059071.00
09/28/2016 15:15,2,1.576,ACTIVE,215.09,354.97,60.034,1475090103,"201051344000576","219011344069620",29.14,23.50,0,336.34,395.85,46.5,43.0,0.384,567242.7,567242.7,2772,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090141,1059072.00
09/28/2016 15:15,2,1.447,ACTIVE,212.61,345.96,59.981,1475090103,"274151322000087","219011344069620",28.19,28.30,0,337.54,375.71,41.3,37.9,0.270,777446.8,777446.8,2779,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475090142,1059073.00
09/28/2016 15:30,2,2.113,ACTIVE,216.22,360.69,59.965,1475091003,"201051344000645","219011344069620",28.96,24.30,0,324.62,395.85,62.0,57.9,0.508,566720.6,566720.6,2771,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091004,1059074.00
09/28/2016 15:30,2,1.926,ACTIVE,213.96,358.28,59.959,1475091003,"274151322000085","219011344069620",28.35,24.80,0,330.93,379.92,55.3,51.4,0.376,804983.9,804983.9,2743,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091005,1059075.00
09/28/2016 15:30,2,2.119,ACTIVE,215.77,360.99,59.933,1475091003,"201051344000633","219011344069620",29.50,22.50,0,324.92,395.25,63.4,59.2,0.530,558368.5,558368.5,2770,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091006,1059076.00
09/28/2016 15:30,2,2.109,ACTIVE,216.00,361.59,59.975,1475091003,"201051344000469","219011344069620",29.58,21.50,0,322.81,396.15,63.2,59.0,0.526,561009.5,561009.5,2774,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091007,1059077.00
09/28/2016 15:30,2,2.291,ACTIVE,214.41,362.79,59.970,1475091003,"201051344000646","219011344069620",29.52,21.00,0,320.41,397.35,68.5,64.2,0.575,561459.6,561459.6,2765,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091008,1059078.00
09/28/2016 15:30,2,1.938,ACTIVE,213.51,350.47,59.981,1475091003,"274151322000052","219011344069620",29.54,24.00,0,330.63,379.62,58.0,54.0,0.393,827785.1,827785.1,2751,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091009,1059079.00
09/28/2016 15:30,2,2.338,ACTIVE,215.09,359.18,59.975,1475091003,"201051344000585","219011344069620",29.60,21.50,0,323.11,395.55,70.1,65.8,0.592,571599.7,571599.7,2770,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091010,1059080.00
09/28/2016 15:30,2,2.266,ACTIVE,214.41,359.18,59.912,1475091003,"201051344001230","219011344069620",29.54,21.80,0,318.61,394.35,67.8,63.5,0.561,564336.0,564336.0,2774,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091011,1059081.00
09/28/2016 15:30,2,2.264,ACTIVE,215.32,363.39,59.981,1475091003,"201051344000582","219011344069620",29.36,23.30,0,320.71,396.15,67.3,63.1,0.570,557110.7,557110.7,2764,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091012,1059082.00
09/28/2016 15:30,2,2.262,ACTIVE,214.19,358.58,59.996,1475091003,"201051344000955","219011344069620",29.94,21.80,0,321.61,397.05,68.6,64.3,0.575,571233.3,571233.3,2763,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091013,1059083.00
09/28/2016 15:30,2,1.268,ACTIVE,213.74,435.83,59.965,1475091003,"274151322000094","219011344069620",40.28,25.50,0,393.45,456.57,51.6,47.8,0.354,681670.9,681670.9,2810,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091013,1059084.00
09/28/2016 15:30,2,2.107,ACTIVE,216.00,361.29,60.028,1475091003,"201051344000579","219011344069620",30.06,22.30,0,327.32,394.95,64.1,60.0,0.530,575462.7,575462.7,2762,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091014,1059085.00
09/28/2016 15:30,2,2.295,ACTIVE,214.41,359.18,59.922,1475091003,"201051344000890","219011344069620",29.54,22.00,0,321.31,396.15,68.7,64.4,0.539,568471.4,568471.4,2765,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091015,1059086.00
09/28/2016 15:30,2,2.258,ACTIVE,214.87,360.99,59.975,1475091003,"201051344000438","219011344069620",29.94,21.80,0,319.51,396.15,68.5,64.1,0.575,569907.8,569907.8,2767,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091016,1059087.00
09/28/2016 15:30,2,2.254,ACTIVE,214.87,361.89,59.970,1475091003,"201051344000417","219011344069620",29.66,21.80,0,321.91,397.05,67.7,63.4,0.575,560871.5,560871.5,2772,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091017,1059088.00
09/28/2016 15:30,2,1.912,ACTIVE,213.51,361.89,59.965,1475091003,"274151322000083","219011344069620",29.34,25.00,0,330.03,379.62,56.8,52.9,0.393,820214.8,820214.8,2755,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091018,1059089.00
09/28/2016 15:30,2,2.033,ACTIVE,214.41,363.09,59.959,1475091003,"274151322000076","219011344069620",29.94,24.00,0,332.13,382.03,61.7,57.6,0.424,875639.9,875639.9,2764,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091019,1059090.00
09/28/2016 15:30,2,2.121,ACTIVE,215.32,358.28,60.007,1475091003,"201051344000868","219011344069620",29.14,22.50,0,322.51,395.25,62.6,58.5,0.513,559770.6,559770.6,2769,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091020,1059091.00
09/28/2016 15:30,2,2.004,ACTIVE,213.06,349.26,60.007,1475091003,"274151322000095","219011344069620",29.92,24.50,0,331.53,380.22,60.6,56.6,0.407,866792.4,866792.4,2767,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091021,1059092.00
09/28/2016 15:30,2,2.119,ACTIVE,215.77,356.48,59.975,1475091003,"201051344000988","219011344069620",19.16,21.50,0,337.24,386.83,41.2,37.8,0.345,538544.7,538544.7,2756,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091022,1059093.00
09/28/2016 15:30,2,2.285,ACTIVE,214.64,359.48,59.970,1475091003,"201051344001025","219011344069620",29.76,22.00,0,321.61,397.05,68.9,64.6,0.570,570170.1,570170.1,2762,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091023,1059094.00
09/28/2016 15:30,2,2.088,ACTIVE,215.77,360.38,59.938,1475091003,"201051344000458","219011344069620",29.34,23.50,0,324.32,395.55,62.1,58.0,0.526,567146.2,567146.2,2772,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091024,1059095.00
09/28/2016 15:30,2,2.119,ACTIVE,216.45,361.59,59.986,1475091003,"201051344000853","219011344069620",28.96,22.80,0,328.22,396.15,62.1,58.1,0.513,566440.0,566440.0,2779,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091025,1059096.00
09/28/2016 15:30,2,2.223,ACTIVE,214.64,361.59,59.975,1475091003,"201051344000685","219011344069620",29.96,21.80,0,318.91,397.05,67.5,63.2,0.583,569055.2,569055.2,2773,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091026,1059097.00
09/28/2016 15:30,2,2.264,ACTIVE,214.87,361.89,59.965,1475091003,"201051344000917","219011344069620",29.48,23.30,0,321.31,396.15,67.7,63.4,0.544,565976.3,565976.3,2768,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091027,1059098.00
09/28/2016 15:30,2,2.262,ACTIVE,214.87,360.08,59.965,1475091003,"201051344001145","219011344069620",29.66,21.50,0,321.31,397.05,68.0,63.7,0.566,571200.7,571200.7,2771,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091027,1059099.00
09/28/2016 15:30,2,2.268,ACTIVE,215.09,361.89,59.959,1475091003,"201051344000651","219011344069620",29.70,22.30,0,324.02,396.15,68.2,63.9,0.557,564415.5,564415.5,2762,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091028,1059100.00
09/28/2016 15:30,2,1.869,ACTIVE,213.06,358.28,59.965,1475091003,"274151322000088","219011344069620",28.49,24.00,0,331.53,379.92,54.0,50.1,0.358,789249.1,789249.1,2746,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091029,1059101.00
09/28/2016 15:30,2,1.281,ACTIVE,214.19,437.03,59.965,1475091003,"274151322000068","219011344069620",40.28,25.50,0,397.66,467.99,52.7,49.0,0.358,682189.8,682189.8,2811,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091030,1059102.00
09/28/2016 15:30,2,2.277,ACTIVE,214.64,362.49,59.970,1475091003,"201051344001135","219011344069620",29.50,22.00,0,324.92,395.55,68.1,63.8,0.579,560565.6,560565.6,2758,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091031,1059103.00
09/28/2016 15:30,2,2.117,ACTIVE,215.09,359.18,59.975,1475091003,"201051344000594","219011344069620",29.48,22.30,0,321.61,398.26,63.2,59.1,0.499,571587.2,571587.2,2767,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091032,1059104.00
09/28/2016 15:30,2,2.262,ACTIVE,215.09,361.59,60.039,1475091003,"201051344001203","219011344069620",29.72,23.00,0,322.81,396.15,68.1,63.8,0.592,568798.5,568798.5,2767,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091033,1059105.00
09/28/2016 15:30,2,1.910,ACTIVE,213.06,350.17,59.959,1475091003,"274151322000054","219011344069620",28.35,24.80,0,330.93,380.82,54.8,51.0,0.362,805453.7,805453.7,2741,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091034,1059106.00
09/28/2016 15:30,2,2.092,ACTIVE,215.77,359.48,59.996,1475091003,"201051344000867","219011344069620",29.56,23.50,0,323.41,395.55,62.7,58.6,0.526,558843.1,558843.1,2771,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091035,1059107.00
09/28/2016 15:30,2,2.268,ACTIVE,214.87,361.89,59.986,1475091003,"201051344001093","219011344069620",29.30,22.80,0,323.41,394.95,67.3,63.0,0.530,565358.9,565358.9,2772,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091036,1059108.00
09/28/2016 15:30,2,2.062,ACTIVE,215.54,360.99,59.975,1475091003,"201051344000900","219011344069620",29.64,23.50,0,326.12,397.05,62.0,57.9,0.508,575659.7,575659.7,2774,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091037,1059109.00
09/28/2016 15:30,2,2.037,ACTIVE,215.77,360.99,59.965,1475091003,"201051344000648","219011344069620",29.78,22.50,0,321.61,394.95,61.4,57.4,0.504,564278.3,564278.3,2764,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091038,1059110.00
09/28/2016 15:30,2,2.074,ACTIVE,215.77,359.78,60.028,1475091003,"201051344000569","219011344069620",29.44,23.00,0,322.81,395.85,61.9,57.8,0.499,575622.8,575622.8,2767,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091039,1059111.00
09/28/2016 15:30,2,2.084,ACTIVE,215.77,358.28,59.912,1475091003,"201051344000983","219011344069620",29.60,23.00,0,326.12,395.85,62.5,58.4,0.521,568184.0,568184.0,2775,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091039,1059112.00
09/28/2016 15:30,2,2.100,ACTIVE,216.00,361.59,59.975,1475091003,"201051344001158","219011344069620",29.18,21.80,0,321.31,395.25,62.0,58.0,0.521,559686.2,559686.2,2768,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091040,1059113.00
09/28/2016 15:30,2,2.062,ACTIVE,216.00,361.89,59.944,1475091003,"201051344000576","219011344069620",29.38,23.30,0,323.11,394.95,61.4,57.3,0.499,567256.3,567256.3,2773,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091041,1059114.00
09/28/2016 15:30,2,1.865,ACTIVE,213.74,353.47,59.975,1475091003,"274151322000087","219011344069620",28.75,28.30,0,332.43,379.02,54.3,50.5,0.358,777458.8,777458.8,2780,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091042,1059115.00
09/28/2016 15:45,2,1.352,ACTIVE,215.09,352.57,59.991,1475091903,"201051344000645","219011344069620",28.90,23.50,0,338.74,386.53,39.6,36.3,0.314,566731.7,566731.7,2772,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091904,1059116.00
09/28/2016 15:45,2,1.211,ACTIVE,213.29,350.47,59.996,1475091903,"274151322000085","219011344069620",28.37,24.30,0,337.84,370.30,34.8,31.6,0.230,804993.5,804993.5,2744,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091905,1059117.00
09/28/2016 15:45,2,1.352,ACTIVE,214.87,353.47,59.986,1475091903,"201051344000633","219011344069620",29.38,21.80,0,337.54,387.74,40.2,36.9,0.327,558379.8,558379.8,2771,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091906,1059118.00
09/28/2016 15:45,2,1.359,ACTIVE,214.87,352.27,59.981,1475091903,"201051344000469","219011344069620",29.12,21.00,0,336.94,386.83,40.1,36.8,0.336,561020.8,561020.8,2775,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091907,1059119.00
09/28/2016 15:45,2,1.447,ACTIVE,213.74,351.67,59.991,1475091903,"201051344000646","219011344069620",29.44,20.00,0,336.94,391.04,43.2,39.7,0.349,561470.5,561470.5,2766,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091908,1059120.00
09/28/2016 15:45,2,1.238,ACTIVE,212.83,351.67,59.991,1475091903,"274151322000052","219011344069620",29.02,23.30,0,336.94,371.21,36.4,33.2,0.247,827795.3,827795.3,2752,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091909,1059121.00
09/28/2016 15:45,2,1.490,ACTIVE,214.64,353.17,60.023,1475091903,"201051344000585","219011344069620",29.44,20.70,0,335.74,391.64,44.5,41.0,0.358,571610.8,571610.8,2771,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091910,1059122.00
09/28/2016 15:45,2,1.426,ACTIVE,213.96,351.67,59.981,1475091903,"201051344001230","219011344069620",29.40,21.00,0,335.44,389.84,42.5,39.1,0.349,564346.6,564346.6,2775,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091911,1059123.00
09/28/2016 15:45,2,1.430,ACTIVE,214.87,352.87,59.928,1475091903,"201051344000582","219011344069620",29.14,22.30,0,332.73,391.64,42.2,38.9,0.340,557121.3,557121.3,2765,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091912,1059124.00
09/28/2016 15:45,2,1.447,ACTIVE,213.74,351.37,60.002,1475091903,"201051344000955","219011344069620",29.42,21.00,0,336.04,391.64,43.2,39.7,0.354,571244.3,571244.3,2764,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091912,1059125.00
09/28/2016 15:45,2,0.828,ACTIVE,213.06,416.89,59.970,1475091903,"274151322000094","219011344069620",38.66,24.80,0,336.04,451.76,32.3,29.3,0.217,681679.9,681679.9,2811,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091913,1059126.00
09/28/2016 15:45,2,1.355,ACTIVE,214.87,351.67,59.991,1475091903,"201051344000579","219011344069620",29.68,21.50,0,337.24,387.14,40.8,37.4,0.323,575474.2,575474.2,2763,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091914,1059127.00
09/28/2016 15:45,2,1.457,ACTIVE,213.96,351.07,59.991,1475091903,"201051344000890","219011344069620",29.38,21.30,0,336.34,391.34,43.4,39.9,0.340,568482.3,568482.3,2766,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091915,1059128.00
09/28/2016 15:45,2,1.430,ACTIVE,214.19,353.17,59.981,1475091903,"201051344000438","219011344069620",29.52,20.70,0,336.04,391.04,42.8,39.4,0.340,569918.7,569918.7,2768,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091916,1059129.00
09/28/2016 15:45,2,1.445,ACTIVE,214.19,352.87,59.959,1475091903,"201051344000417","219011344069620",29.10,21.00,0,336.34,391.04,42.6,39.2,0.345,560882.3,560882.3,2773,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091917,1059130.00
09/28/2016 15:45,2,1.217,ACTIVE,212.83,347.46,59.975,1475091903,"274151322000083","219011344069620",28.59,24.00,0,336.64,370.90,35.2,32.1,0.243,820224.8,820224.8,2756,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091918,1059131.00
09/28/2016 15:45,2,1.275,ACTIVE,213.51,352.27,59.954,1475091903,"274151322000076","219011344069620",29.56,23.00,0,338.14,375.71,38.2,34.9,0.256,875650.8,875650.8,2765,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091919,1059132.00
09/28/2016 15:45,2,1.332,ACTIVE,214.41,351.07,59.970,1475091903,"201051344000868","219011344069620",29.22,21.80,0,336.04,388.04,39.5,36.2,0.314,559781.8,559781.8,2770,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091920,1059133.00
09/28/2016 15:45,2,1.254,ACTIVE,213.06,346.26,59.965,1475091903,"274151322000095","219011344069620",29.52,23.80,0,337.24,372.71,37.5,34.3,0.247,866803.2,866803.2,2768,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091921,1059134.00
09/28/2016 15:45,2,1.326,ACTIVE,214.64,349.56,59.975,1475091903,"201051344000988","219011344069620",19.04,21.30,0,339.34,374.81,25.6,22.8,0.203,538551.8,538551.8,2757,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091922,1059135.00
09/28/2016 15:45,2,1.432,ACTIVE,214.19,351.07,60.012,1475091903,"201051344001025","219011344069620",29.48,21.00,0,336.94,391.64,42.7,39.3,0.327,570181.0,570181.0,2763,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091923,1059136.00
09/28/2016 15:45,2,1.312,ACTIVE,214.64,351.37,59.970,1475091903,"201051344000458","219011344069620",29.18,23.00,0,336.94,387.14,38.8,35.6,0.323,567157.3,567157.3,2773,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091924,1059137.00
09/28/2016 15:45,2,1.309,ACTIVE,215.32,352.87,59.981,1475091903,"201051344000853","219011344069620",29.32,22.00,0,339.04,387.44,38.9,35.6,0.314,566451.1,566451.1,2780,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091925,1059138.00
09/28/2016 15:45,2,1.375,ACTIVE,214.41,352.57,59.981,1475091903,"201051344000685","219011344069620",29.60,20.70,0,335.74,391.94,41.2,37.9,0.345,569065.7,569065.7,2774,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091925,1059139.00
09/28/2016 15:45,2,1.410,ACTIVE,214.41,351.67,59.970,1475091903,"201051344000917","219011344069620",29.02,22.30,0,335.44,390.74,41.5,38.1,0.345,565986.9,565986.9,2769,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091926,1059140.00
09/28/2016 15:45,2,1.391,ACTIVE,214.19,352.27,59.981,1475091903,"201051344001145","219011344069620",29.44,20.70,0,336.04,391.04,41.5,38.1,0.327,571211.3,571211.3,2772,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091927,1059141.00
09/28/2016 15:45,2,1.377,ACTIVE,214.41,351.97,59.981,1475091903,"201051344000651","219011344069620",29.88,21.30,0,336.64,389.84,41.7,38.3,0.336,564426.3,564426.3,2763,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091928,1059142.00
09/28/2016 15:45,2,1.156,ACTIVE,212.38,344.15,60.012,1475091903,"274151322000088","219011344069620",28.05,23.30,0,337.24,369.70,32.8,29.7,0.212,789258.5,789258.5,2747,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091929,1059143.00
09/28/2016 15:45,2,0.812,ACTIVE,213.51,412.38,59.975,1475091903,"274151322000068","219011344069620",38.61,24.80,0,336.94,458.37,32.0,29.0,0.208,682198.9,682198.9,2812,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091930,1059144.00
09/28/2016 15:45,2,1.400,ACTIVE,213.96,351.07,59.928,1475091903,"201051344001135","219011344069620",29.38,21.00,0,336.04,391.64,41.7,38.3,0.331,560576.4,560576.4,2759,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091931,1059145.00
09/28/2016 15:45,2,1.312,ACTIVE,213.96,351.07,59.975,1475091903,"201051344000594","219011344069620",29.38,21.80,0,337.84,388.64,39.1,35.8,0.309,571598.4,571598.4,2768,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091932,1059146.00
09/28/2016 15:45,2,1.400,ACTIVE,214.41,351.97,59.975,1475091903,"201051344001203","219011344069620",29.20,22.00,0,336.94,390.74,41.5,38.1,0.340,568809.1,568809.1,2768,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091933,1059147.00
09/28/2016 15:45,2,1.160,ACTIVE,212.83,351.07,59.981,1475091903,"274151322000054","219011344069620",28.45,23.80,0,337.24,370.30,33.4,30.3,0.234,805463.3,805463.3,2742,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091934,1059148.00
09/28/2016 15:45,2,1.320,ACTIVE,214.64,350.77,59.975,1475091903,"201051344000867","219011344069620",28.90,23.00,0,337.54,386.83,38.7,35.4,0.305,558854.2,558854.2,2772,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091934,1059149.00
09/28/2016 15:45,2,1.371,ACTIVE,214.19,351.97,59.938,1475091903,"201051344001093","219011344069620",29.46,21.80,0,334.54,389.84,40.9,37.6,0.318,565369.4,565369.4,2773,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091935,1059150.00
09/28/2016 15:45,2,1.271,ACTIVE,214.41,351.67,59.975,1475091903,"201051344000900","219011344069620",29.28,22.80,0,336.04,385.93,37.7,34.5,0.309,575670.6,575670.6,2775,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091936,1059151.00
09/28/2016 15:45,2,1.271,ACTIVE,214.87,351.07,59.986,1475091903,"201051344000648","219011344069620",29.32,22.00,0,337.84,386.53,37.8,34.6,0.305,564289.2,564289.2,2765,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091937,1059152.00
09/28/2016 15:45,2,1.301,ACTIVE,214.87,351.67,60.007,1475091903,"201051344000569","219011344069620",28.86,22.50,0,337.24,385.93,38.1,34.8,0.305,575633.8,575633.8,2768,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091938,1059153.00
09/28/2016 15:45,2,1.293,ACTIVE,214.64,351.37,59.933,1475091903,"201051344000983","219011344069620",29.34,22.50,0,336.34,387.74,38.5,35.2,0.309,568195.1,568195.1,2776,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091939,1059154.00
09/28/2016 15:45,2,1.293,ACTIVE,214.64,351.37,59.975,1475091903,"201051344001158","219011344069620",28.80,21.30,0,337.54,386.53,37.7,34.5,0.309,559697.2,559697.2,2769,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091940,1059155.00
09/28/2016 15:45,2,1.260,ACTIVE,215.09,353.17,60.023,1475091903,"201051344000576","219011344069620",29.28,22.80,0,338.14,386.53,37.4,34.1,0.301,567267.1,567267.1,2774,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091941,1059156.00
09/28/2016 15:45,2,1.146,ACTIVE,213.06,346.56,59.970,1475091903,"274151322000087","219011344069620",28.23,27.30,0,337.24,368.50,32.8,29.7,0.203,777468.3,777468.3,2781,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475091942,1059157.00
09/28/2016 16:00,2,1.670,ACTIVE,215.32,355.58,60.007,1475092803,"201051344000645","219011344069620",29.26,23.00,0,337.84,378.12,49.5,45.8,0.398,566741.0,566741.0,2773,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092804,1059158.00
09/28/2016 16:00,2,1.523,ACTIVE,213.74,352.27,59.991,1475092803,"274151322000085","219011344069620",28.35,23.50,0,338.14,366.10,43.8,40.4,0.287,805001.7,805001.7,2745,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092805,1059159.00
09/28/2016 16:00,2,1.664,ACTIVE,215.32,355.88,60.002,1475092803,"201051344000633","219011344069620",29.86,21.50,0,337.54,378.72,50.4,46.7,0.420,558389.2,558389.2,2772,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092806,1059160.00
09/28/2016 16:00,2,1.688,ACTIVE,215.32,357.68,60.012,1475092803,"201051344000469","219011344069620",29.44,20.30,0,336.34,379.02,50.3,46.7,0.429,561030.2,561030.2,2776,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092807,1059161.00
09/28/2016 16:00,2,1.840,ACTIVE,213.96,356.78,60.002,1475092803,"201051344000646","219011344069620",29.44,19.80,0,334.84,382.33,54.9,51.0,0.451,561480.9,561480.9,2767,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092808,1059162.00
09/28/2016 16:00,2,1.559,ACTIVE,213.51,352.27,59.996,1475092803,"274151322000052","219011344069620",29.18,22.80,0,337.24,366.10,46.0,42.5,0.309,827803.9,827803.9,2753,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092809,1059163.00
09/28/2016 16:00,2,1.863,ACTIVE,214.64,358.28,60.007,1475092803,"201051344000585","219011344069620",29.78,20.30,0,336.94,382.63,56.2,52.3,0.460,571621.6,571621.6,2772,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092809,1059164.00
09/28/2016 16:00,2,1.811,ACTIVE,213.96,356.78,60.002,1475092803,"201051344001230","219011344069620",29.72,20.70,0,335.44,380.82,54.5,50.6,0.451,564357.0,564357.0,2776,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092810,1059165.00
09/28/2016 16:00,2,1.832,ACTIVE,214.87,358.28,60.002,1475092803,"201051344000582","219011344069620",29.08,21.50,0,337.84,382.33,54.0,50.2,0.433,557131.6,557131.6,2766,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092811,1059166.00
09/28/2016 16:00,2,1.830,ACTIVE,213.74,355.88,60.007,1475092803,"201051344000955","219011344069620",29.78,20.30,0,336.34,381.73,55.2,51.4,0.455,571254.8,571254.8,2765,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092812,1059167.00
09/28/2016 16:00,2,1.029,ACTIVE,213.51,418.09,60.007,1475092803,"274151322000094","219011344069620",39.20,24.30,0,336.64,443.94,41.1,37.7,0.283,681687.6,681687.6,2812,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092813,1059168.00
09/28/2016 16:00,2,1.699,ACTIVE,215.32,357.98,60.034,1475092803,"201051344000579","219011344069620",29.90,21.30,0,337.84,379.62,51.5,47.7,0.420,575483.9,575483.9,2764,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092814,1059169.00
09/28/2016 16:00,2,1.836,ACTIVE,213.96,357.68,59.981,1475092803,"201051344000890","219011344069620",29.84,21.00,0,335.74,382.63,55.5,51.7,0.442,568493.0,568493.0,2767,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092815,1059170.00
09/28/2016 16:00,2,1.809,ACTIVE,214.41,359.78,59.996,1475092803,"201051344000438","219011344069620",30.10,20.30,0,336.64,382.93,55.1,51.3,0.455,569929.3,569929.3,2769,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092816,1059171.00
09/28/2016 16:00,2,1.846,ACTIVE,214.41,357.08,59.970,1475092803,"201051344000417","219011344069620",29.32,20.70,0,336.64,382.03,54.9,51.0,0.455,560892.8,560892.8,2774,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092817,1059172.00
09/28/2016 16:00,2,1.545,ACTIVE,213.96,357.38,60.002,1475092803,"274151322000083","219011344069620",28.96,23.30,0,337.24,365.80,45.3,41.8,0.318,820233.3,820233.3,2757,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092818,1059173.00
09/28/2016 16:00,2,1.621,ACTIVE,214.64,360.69,59.975,1475092803,"274151322000076","219011344069620",29.96,22.80,0,338.74,370.00,49.2,45.5,0.354,875660.1,875660.1,2766,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092819,1059174.00
09/28/2016 16:00,2,1.693,ACTIVE,214.87,356.18,60.028,1475092803,"201051344000868","219011344069620",29.38,21.30,0,335.74,379.02,50.4,46.7,0.407,559791.3,559791.3,2771,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092820,1059175.00
09/28/2016 16:00,2,1.621,ACTIVE,213.96,351.07,59.991,1475092803,"274151322000095","219011344069620",29.56,23.30,0,337.54,367.00,48.5,44.8,0.318,866812.2,866812.2,2769,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092821,1059176.00
09/28/2016 16:00,2,1.697,ACTIVE,215.32,352.57,60.002,1475092803,"201051344000988","219011344069620",19.22,21.30,0,337.24,368.20,33.0,30.0,0.270,538557.9,538557.9,2758,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092822,1059177.00
09/28/2016 16:00,2,1.844,ACTIVE,214.64,356.48,59.975,1475092803,"201051344001025","219011344069620",29.74,20.70,0,336.94,383.23,55.6,51.7,0.455,570191.7,570191.7,2764,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092822,1059178.00
09/28/2016 16:00,2,1.680,ACTIVE,215.32,355.88,60.007,1475092803,"201051344000458","219011344069620",29.30,22.50,0,338.44,378.72,49.9,46.2,0.433,567166.7,567166.7,2774,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092824,1059179.00
09/28/2016 16:00,2,1.682,ACTIVE,215.54,357.68,60.023,1475092803,"201051344000853","219011344069620",29.40,21.80,0,338.14,378.72,50.1,46.4,0.411,566460.5,566460.5,2781,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092825,1059180.00
09/28/2016 16:00,2,1.807,ACTIVE,214.41,358.28,60.002,1475092803,"201051344000685","219011344069620",29.70,20.30,0,336.04,382.03,54.4,50.6,0.451,569076.1,569076.1,2775,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092825,1059181.00
09/28/2016 16:00,2,1.818,ACTIVE,214.64,357.98,60.002,1475092803,"201051344000917","219011344069620",29.60,22.00,0,335.14,382.33,54.5,50.7,0.446,565997.3,565997.3,2770,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092826,1059182.00
09/28/2016 16:00,2,1.826,ACTIVE,214.64,356.18,60.039,1475092803,"201051344001145","219011344069620",29.62,20.00,0,337.54,382.03,54.8,51.0,0.433,571221.8,571221.8,2773,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092827,1059183.00
09/28/2016 16:00,2,1.830,ACTIVE,214.87,356.48,59.996,1475092803,"201051344000651","219011344069620",29.72,21.00,0,337.54,381.73,55.1,51.3,0.460,564436.8,564436.8,2764,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092828,1059184.00
09/28/2016 16:00,2,1.490,ACTIVE,213.51,349.56,60.002,1475092803,"274151322000088","219011344069620",28.59,22.50,0,337.24,364.89,43.1,39.7,0.292,789266.5,789266.5,2748,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092829,1059185.00
09/28/2016 16:00,2,1.014,ACTIVE,214.64,436.13,59.991,1475092803,"274151322000068","219011344069620",40.49,24.30,0,337.54,458.67,41.7,38.3,0.274,682206.8,682206.8,2813,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092830,1059186.00
09/28/2016 16:00,2,1.836,ACTIVE,214.19,357.38,60.002,1475092803,"201051344001135","219011344069620",29.58,20.70,0,335.74,382.03,55.0,51.2,0.451,560587.0,560587.0,2760,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092831,1059187.00
09/28/2016 16:00,2,1.695,ACTIVE,214.64,356.48,59.981,1475092803,"201051344000594","219011344069620",29.62,21.30,0,335.44,379.32,50.9,47.2,0.411,571608.1,571608.1,2769,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092832,1059188.00
09/28/2016 16:00,2,1.855,ACTIVE,214.64,357.68,60.028,1475092803,"201051344001203","219011344069620",29.30,21.80,0,337.54,383.23,55.1,51.2,0.455,568819.7,568819.7,2769,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092833,1059189.00
09/28/2016 16:00,2,1.516,ACTIVE,213.74,348.36,60.002,1475092803,"274151322000054","219011344069620",28.69,23.30,0,337.84,365.49,44.0,40.6,0.296,805471.6,805471.6,2743,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092834,1059190.00
09/28/2016 16:00,2,1.684,ACTIVE,215.32,354.67,59.970,1475092803,"201051344000867","219011344069620",29.62,22.30,0,337.24,378.42,50.5,46.8,0.407,558863.9,558863.9,2773,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092835,1059191.00
09/28/2016 16:00,2,1.824,ACTIVE,214.87,358.28,60.007,1475092803,"201051344001093","219011344069620",29.58,21.50,0,335.74,382.03,54.7,50.8,0.433,565379.9,565379.9,2774,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092836,1059192.00
09/28/2016 16:00,2,1.662,ACTIVE,215.09,355.88,60.028,1475092803,"201051344000900","219011344069620",29.52,22.30,0,336.94,379.62,49.7,46.1,0.407,575680.0,575680.0,2776,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092837,1059193.00
09/28/2016 16:00,2,1.672,ACTIVE,215.09,357.38,60.002,1475092803,"201051344000648","219011344069620",29.22,21.80,0,337.84,379.32,49.5,45.9,0.402,564298.6,564298.6,2766,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092837,1059194.00
09/28/2016 16:00,2,1.674,ACTIVE,215.09,355.28,60.002,1475092803,"201051344000569","219011344069620",29.44,22.30,0,338.14,379.62,50.0,46.3,0.411,575643.3,575643.3,2769,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092838,1059195.00
09/28/2016 16:00,2,1.695,ACTIVE,214.87,355.88,60.007,1475092803,"201051344000983","219011344069620",29.36,22.00,0,336.64,378.72,50.5,46.8,0.411,568204.7,568204.7,2777,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092839,1059196.00
09/28/2016 16:00,2,1.676,ACTIVE,215.09,355.88,60.034,1475092803,"201051344001158","219011344069620",29.46,21.00,0,337.54,379.62,50.0,46.4,0.424,559706.7,559706.7,2770,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092840,1059197.00
09/28/2016 16:00,2,1.654,ACTIVE,215.32,356.78,60.002,1475092803,"201051344000576","219011344069620",29.54,22.50,0,337.54,378.12,49.5,45.9,0.402,567276.5,567276.5,2775,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092841,1059198.00
09/28/2016 16:00,2,1.514,ACTIVE,212.83,355.28,60.002,1475092803,"274151322000087","219011344069620",28.51,26.30,0,337.54,365.80,43.8,40.3,0.270,777476.5,777476.5,2782,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475092842,1059199.00
09/28/2016 16:15,2,1.377,ACTIVE,214.87,353.17,59.975,1475093703,"201051344000645","219011344069620",29.02,23.00,0,336.64,378.72,40.5,37.1,0.314,566751.6,566751.6,2774,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093704,1059200.00
09/28/2016 16:15,2,1.248,ACTIVE,212.83,347.76,59.965,1475093703,"274151322000085","219011344069620",28.57,23.30,0,336.04,365.80,36.2,33.0,0.234,805011.0,805011.0,2746,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093705,1059201.00
09/28/2016 16:15,2,1.389,ACTIVE,214.87,353.47,59.933,1475093703,"201051344000633","219011344069620",29.34,21.30,0,336.04,380.22,41.3,37.9,0.336,558400.0,558400.0,2773,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093706,1059202.00
09/28/2016 16:15,2,1.383,ACTIVE,214.64,352.57,59.954,1475093703,"201051344000469","219011344069620",29.46,20.30,0,337.24,379.62,41.3,38.0,0.340,561041.0,561041.0,2777,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093707,1059203.00
09/28/2016 16:15,2,1.459,ACTIVE,213.74,353.77,59.975,1475093703,"201051344000646","219011344069620",29.68,19.80,0,337.24,382.03,43.9,40.4,0.358,561490.7,561490.7,2768,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093708,1059204.00
09/28/2016 16:15,2,1.305,ACTIVE,212.61,348.36,59.975,1475093703,"274151322000052","219011344069620",28.84,22.80,0,336.34,367.30,38.1,34.9,0.261,827813.8,827813.8,2754,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093708,1059205.00
