ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 16:15,2,1.502,ACTIVE,214.41,354.37,59.986,1475093703,"201051344000585","219011344069620",29.58,20.00,0,336.34,382.63,45.0,41.5,0.362,571631.7,571631.7,2773,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093709,1059206.00
09/28/2016 16:15,2,1.441,ACTIVE,213.96,352.27,59.970,1475093703,"201051344001230","219011344069620",29.84,20.30,0,336.94,381.42,43.6,40.1,0.345,564366.6,564366.6,2777,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093710,1059207.00
09/28/2016 16:15,2,1.453,ACTIVE,214.64,354.37,59.981,1475093703,"201051344000582","219011344069620",29.36,21.50,0,336.04,382.03,43.2,39.8,0.345,557141.2,557141.2,2767,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093711,1059208.00
09/28/2016 16:15,2,1.496,ACTIVE,213.96,353.17,59.959,1475093703,"201051344000955","219011344069620",29.40,20.30,0,336.94,382.03,44.6,41.1,0.362,571264.8,571264.8,2766,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093712,1059209.00
09/28/2016 16:15,2,0.850,ACTIVE,212.83,421.70,59.959,1475093703,"274151322000094","219011344069620",39.22,24.30,0,337.54,442.14,33.4,30.3,0.225,681696.3,681696.3,2813,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093713,1059210.00
09/28/2016 16:15,2,1.406,ACTIVE,214.64,353.17,59.970,1475093703,"201051344000579","219011344069620",29.76,21.30,0,335.74,379.92,42.4,39.0,0.340,575495.0,575495.0,2765,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093714,1059211.00
09/28/2016 16:15,2,1.500,ACTIVE,213.96,352.87,59.981,1475093703,"201051344000890","219011344069620",29.54,20.70,0,336.64,384.13,44.9,41.4,0.354,568502.9,568502.9,2768,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093715,1059212.00
09/28/2016 16:15,2,1.479,ACTIVE,214.41,353.47,59.981,1475093703,"201051344000438","219011344069620",29.64,20.00,0,337.54,382.63,44.4,40.9,0.358,569939.1,569939.1,2770,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093716,1059213.00
09/28/2016 16:15,2,1.471,ACTIVE,214.41,354.07,59.975,1475093703,"201051344000417","219011344069620",29.68,20.70,0,337.24,382.33,44.3,40.8,0.354,560902.7,560902.7,2775,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093717,1059214.00
09/28/2016 16:15,2,1.285,ACTIVE,212.83,347.16,59.970,1475093703,"274151322000083","219011344069620",28.67,23.30,0,336.34,365.80,37.3,34.0,0.256,820242.9,820242.9,2758,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093718,1059215.00
09/28/2016 16:15,2,1.348,ACTIVE,213.51,348.06,59.975,1475093703,"274151322000076","219011344069620",29.72,22.50,0,336.94,369.70,40.6,37.2,0.278,875670.6,875670.6,2767,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093718,1059216.00
09/28/2016 16:15,2,1.416,ACTIVE,214.41,352.27,59.959,1475093703,"201051344000868","219011344069620",28.78,21.30,0,337.54,378.42,41.3,37.9,0.323,559802.1,559802.1,2772,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093719,1059217.00
09/28/2016 16:15,2,1.340,ACTIVE,212.83,345.36,59.965,1475093703,"274151322000095","219011344069620",29.34,23.00,0,335.74,367.60,39.8,36.5,0.265,866822.6,866822.6,2770,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093720,1059218.00
09/28/2016 16:15,2,1.402,ACTIVE,214.64,350.47,60.007,1475093703,"201051344000988","219011344069620",18.96,20.70,0,338.74,369.10,27.0,24.1,0.212,538564.8,538564.8,2759,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093722,1059219.00
09/28/2016 16:15,2,1.486,ACTIVE,214.19,354.07,59.981,1475093703,"201051344001025","219011344069620",29.68,20.30,0,337.24,382.93,44.7,41.2,0.349,570201.6,570201.6,2765,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093723,1059220.00
09/28/2016 16:15,2,1.383,ACTIVE,214.64,352.27,59.981,1475093703,"201051344000458","219011344069620",29.10,22.50,0,338.44,379.32,40.8,37.5,0.340,567177.4,567177.4,2775,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093723,1059221.00
09/28/2016 16:15,2,1.375,ACTIVE,215.32,353.77,59.954,1475093703,"201051344000853","219011344069620",29.38,21.80,0,338.14,378.72,41.0,37.6,0.331,566471.3,566471.3,2782,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093724,1059222.00
09/28/2016 16:15,2,1.451,ACTIVE,214.41,354.07,59.965,1475093703,"201051344000685","219011344069620",29.62,20.00,0,336.34,382.33,43.5,40.1,0.358,569085.7,569085.7,2776,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093725,1059223.00
09/28/2016 16:15,2,1.467,ACTIVE,214.19,352.87,59.970,1475093703,"201051344000917","219011344069620",29.44,21.80,0,334.84,383.23,43.7,40.3,0.354,566006.9,566006.9,2771,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093726,1059224.00
09/28/2016 16:15,2,1.457,ACTIVE,214.41,353.77,60.012,1475093703,"201051344001145","219011344069620",29.76,20.00,0,336.34,382.63,43.9,40.5,0.358,571231.5,571231.5,2774,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093727,1059225.00
09/28/2016 16:15,2,1.463,ACTIVE,214.64,353.17,59.981,1475093703,"201051344000651","219011344069620",29.78,20.70,0,337.84,382.33,44.1,40.7,0.358,564446.6,564446.6,2765,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093728,1059226.00
09/28/2016 16:15,2,1.221,ACTIVE,212.61,351.97,59.975,1475093703,"274151322000088","219011344069620",28.67,22.50,0,335.44,364.59,35.4,32.3,0.234,789275.7,789275.7,2749,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093729,1059227.00
09/28/2016 16:15,2,0.844,ACTIVE,213.51,425.91,60.002,1475093703,"274151322000068","219011344069620",40.10,24.50,0,338.14,456.27,34.7,31.6,0.221,682215.6,682215.6,2814,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093730,1059228.00
09/28/2016 16:15,2,1.479,ACTIVE,214.19,353.17,59.938,1475093703,"201051344001135","219011344069620",29.52,20.30,0,337.24,382.33,44.3,40.8,0.358,560596.8,560596.8,2761,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093731,1059229.00
09/28/2016 16:15,2,1.387,ACTIVE,213.96,351.97,59.991,1475093703,"201051344000594","219011344069620",29.58,21.00,0,336.64,378.12,41.6,38.2,0.331,571619.0,571619.0,2770,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093732,1059230.00
09/28/2016 16:15,2,1.496,ACTIVE,214.64,353.47,60.028,1475093703,"201051344001203","219011344069620",29.22,21.30,0,336.94,382.93,44.4,40.9,0.362,568829.5,568829.5,2770,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093733,1059231.00
09/28/2016 16:15,2,1.264,ACTIVE,212.61,345.06,59.959,1475093703,"274151322000054","219011344069620",28.33,23.30,0,336.04,365.80,36.2,33.0,0.243,805480.9,805480.9,2744,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093734,1059232.00
09/28/2016 16:15,2,1.396,ACTIVE,214.41,351.07,60.034,1475093703,"201051344000867","219011344069620",29.28,22.00,0,337.84,378.42,41.4,38.0,0.331,558874.7,558874.7,2774,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093734,1059233.00
09/28/2016 16:15,2,1.480,ACTIVE,214.41,356.18,59.981,1475093703,"201051344001093","219011344069620",29.38,21.50,0,337.54,382.93,44.1,40.6,0.358,565389.6,565389.6,2775,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093735,1059234.00
09/28/2016 16:15,2,1.375,ACTIVE,214.64,352.87,59.991,1475093703,"201051344000900","219011344069620",29.02,22.00,0,337.84,379.02,40.4,37.1,0.327,575690.6,575690.6,2777,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093736,1059235.00
09/28/2016 16:15,2,1.383,ACTIVE,214.87,352.57,59.986,1475093703,"201051344000648","219011344069620",28.94,21.50,0,337.54,379.02,40.5,37.2,0.323,564309.2,564309.2,2767,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093737,1059236.00
09/28/2016 16:15,2,1.381,ACTIVE,214.64,353.17,59.991,1475093703,"201051344000569","219011344069620",29.20,22.00,0,337.84,379.62,40.9,37.5,0.327,575654.0,575654.0,2770,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093738,1059237.00
09/28/2016 16:15,2,1.387,ACTIVE,214.41,352.57,59.986,1475093703,"201051344000983","219011344069620",29.30,21.80,0,337.54,378.42,41.2,37.8,0.340,568215.5,568215.5,2778,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093739,1059238.00
09/28/2016 16:15,2,1.367,ACTIVE,214.64,352.27,59.938,1475093703,"201051344001158","219011344069620",29.42,20.70,0,338.14,379.62,40.8,37.4,0.331,559717.4,559717.4,2771,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093740,1059239.00
09/28/2016 16:15,2,1.367,ACTIVE,215.09,354.97,59.996,1475093703,"201051344000576","219011344069620",29.12,22.00,0,337.54,378.72,40.3,37.0,0.327,567287.0,567287.0,2776,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093741,1059240.00
09/28/2016 16:15,2,1.248,ACTIVE,212.61,352.27,59.981,1475093703,"274151322000087","219011344069620",28.53,27.00,0,335.74,363.09,36.0,32.9,0.234,777485.8,777485.8,2783,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475093742,1059241.00
09/28/2016 16:30,2,1.217,ACTIVE,213.96,349.86,60.007,1475094603,"201051344000645","219011344069620",29.38,22.80,0,337.84,374.21,36.2,33.0,0.287,566760.7,566760.7,2775,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094605,1059242.00
09/28/2016 16:30,2,1.127,ACTIVE,211.70,344.15,59.991,1475094603,"274151322000085","219011344069620",28.07,23.00,0,336.94,360.38,32.1,29.0,0.208,805019.0,805019.0,2747,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094605,1059243.00
09/28/2016 16:30,2,1.258,ACTIVE,213.96,351.37,60.002,1475094603,"201051344000633","219011344069620",29.18,21.00,0,337.24,374.51,37.2,34.0,0.305,558409.4,558409.4,2774,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094607,1059244.00
09/28/2016 16:30,2,1.250,ACTIVE,213.74,350.17,59.991,1475094603,"201051344000469","219011344069620",29.32,20.00,0,337.24,374.51,37.2,33.9,0.305,561050.4,561050.4,2778,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094608,1059245.00
09/28/2016 16:30,2,1.008,ACTIVE,212.38,346.26,59.986,1475094603,"201051344000646","219011344069620",29.24,19.80,0,336.04,374.21,29.9,26.9,0.239,561499.8,561499.8,2769,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094609,1059246.00
09/28/2016 16:30,2,1.164,ACTIVE,211.70,346.26,59.954,1475094603,"274151322000052","219011344069620",28.80,22.30,0,335.74,360.99,34.0,30.9,0.234,827822.3,827822.3,2755,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094610,1059247.00
09/28/2016 16:30,2,1.039,ACTIVE,213.06,346.86,59.996,1475094603,"201051344000585","219011344069620",29.32,20.00,0,337.24,374.81,30.9,27.9,0.239,571641.0,571641.0,2774,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094610,1059248.00
09/28/2016 16:30,2,0.977,ACTIVE,212.61,345.66,59.986,1475094603,"201051344001230","219011344069620",29.10,20.30,0,336.04,372.11,28.9,25.9,0.221,564375.5,564375.5,2778,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094611,1059249.00
09/28/2016 16:30,2,0.980,ACTIVE,213.29,347.16,60.007,1475094603,"201051344000582","219011344069620",28.92,21.50,0,337.54,375.41,28.7,25.8,0.221,557150.0,557150.0,2768,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094612,1059250.00
09/28/2016 16:30,2,1.035,ACTIVE,212.38,346.86,59.986,1475094603,"201051344000955","219011344069620",28.86,20.00,0,336.34,373.31,30.3,27.3,0.234,571273.9,571273.9,2767,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094613,1059251.00
09/28/2016 16:30,2,0.748,ACTIVE,211.70,422.00,59.991,1475094603,"274151322000094","219011344069620",39.54,24.30,0,335.44,440.64,30.0,27.0,0.194,681703.8,681703.8,2814,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094614,1059252.00
09/28/2016 16:30,2,1.275,ACTIVE,213.74,350.17,59.986,1475094603,"201051344000579","219011344069620",29.60,21.00,0,337.24,376.01,38.3,35.0,0.301,575504.6,575504.6,2766,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094615,1059253.00
09/28/2016 16:30,2,1.035,ACTIVE,212.38,346.26,60.034,1475094603,"201051344000890","219011344069620",28.82,20.30,0,335.74,373.91,30.3,27.3,0.221,568512.1,568512.1,2769,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094616,1059254.00
09/28/2016 16:30,2,1.002,ACTIVE,212.83,347.16,60.002,1475094603,"201051344000438","219011344069620",29.50,20.00,0,337.54,374.81,30.0,27.0,0.234,569948.2,569948.2,2771,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094617,1059255.00
09/28/2016 16:30,2,1.023,ACTIVE,212.83,347.16,60.002,1475094603,"201051344000417","219011344069620",29.22,20.30,0,336.04,374.51,30.3,27.3,0.239,560911.8,560911.8,2776,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094618,1059256.00
09/28/2016 16:30,2,1.137,ACTIVE,211.70,349.56,59.975,1475094603,"274151322000083","219011344069620",28.88,23.00,0,336.04,360.99,33.2,30.2,0.221,820251.2,820251.2,2759,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094619,1059257.00
09/28/2016 16:30,2,1.191,ACTIVE,212.16,348.36,59.996,1475094603,"274151322000076","219011344069620",29.90,22.30,0,337.24,363.09,36.1,33.0,0.247,875679.7,875679.7,2768,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094619,1059258.00
09/28/2016 16:30,2,1.262,ACTIVE,213.29,349.86,60.007,1475094603,"201051344000868","219011344069620",29.12,21.30,0,337.24,372.11,37.3,34.0,0.292,559811.4,559811.4,2773,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094620,1059259.00
09/28/2016 16:30,2,1.182,ACTIVE,211.48,344.45,60.002,1475094603,"274151322000095","219011344069620",29.58,22.80,0,336.04,361.89,35.4,32.2,0.230,866831.5,866831.5,2771,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094621,1059260.00
09/28/2016 16:30,2,1.270,ACTIVE,211.48,345.66,59.996,1475094603,"201051344000988","219011344069620",18.91,20.30,0,336.94,365.80,24.3,21.5,0.203,538570.7,538570.7,2760,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094622,1059261.00
09/28/2016 16:30,2,1.031,ACTIVE,210.80,343.25,60.039,1475094603,"201051344001025","219011344069620",28.84,20.30,0,334.84,374.51,30.2,27.2,0.239,570210.7,570210.7,2766,0,0,0,L,1122011218,0,120.65,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094623,1059262.00
09/28/2016 16:30,2,1.254,ACTIVE,211.70,347.16,60.028,1475094603,"201051344000458","219011344069620",28.96,22.30,0,336.34,374.51,36.8,33.6,0.305,567186.6,567186.6,2776,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094624,1059263.00
09/28/2016 16:30,2,1.252,ACTIVE,212.16,348.06,60.028,1475094603,"201051344000853","219011344069620",29.18,21.30,0,338.14,374.21,37.0,33.8,0.301,566480.5,566480.5,2783,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094625,1059264.00
09/28/2016 16:30,2,0.980,ACTIVE,210.80,344.15,59.996,1475094603,"201051344000685","219011344069620",29.06,20.00,0,334.84,375.71,28.9,26.0,0.243,569094.5,569094.5,2777,0,0,0,L,1122011218,0,121.55,119.97,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094626,1059265.00
09/28/2016 16:30,2,0.957,ACTIVE,210.80,344.15,60.002,1475094603,"201051344000917","219011344069620",29.52,21.80,0,334.54,375.41,28.6,25.7,0.221,566015.7,566015.7,2772,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094627,1059266.00
09/28/2016 16:30,2,0.984,ACTIVE,211.03,344.76,60.002,1475094603,"201051344001145","219011344069620",29.14,19.80,0,335.44,374.51,29.0,26.1,0.221,571240.4,571240.4,2775,0,0,0,L,1122011218,0,121.10,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094628,1059267.00
09/28/2016 16:30,2,1.004,ACTIVE,212.16,345.66,59.959,1475094603,"201051344000651","219011344069620",29.18,20.30,0,335.44,376.01,29.7,26.7,0.230,564455.6,564455.6,2766,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094628,1059268.00
09/28/2016 16:30,2,1.096,ACTIVE,211.25,346.56,60.002,1475094603,"274151322000088","219011344069620",28.37,22.30,0,333.03,359.78,31.5,28.5,0.208,789283.5,789283.5,2750,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094629,1059269.00
09/28/2016 16:30,2,0.797,ACTIVE,212.61,413.59,59.996,1475094603,"274151322000068","219011344069620",38.53,24.30,0,335.74,438.83,31.0,28.0,0.203,682223.3,682223.3,2815,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094630,1059270.00
09/28/2016 16:30,2,1.029,ACTIVE,213.06,346.56,59.991,1475094603,"201051344001135","219011344069620",28.86,20.30,0,334.54,373.61,30.1,27.1,0.234,560605.8,560605.8,2762,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094631,1059271.00
09/28/2016 16:30,2,1.266,ACTIVE,213.29,350.17,60.007,1475094603,"201051344000594","219011344069620",29.32,21.00,0,334.54,371.21,37.6,34.4,0.301,571628.4,571628.4,2771,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094632,1059272.00
09/28/2016 16:30,2,1.000,ACTIVE,213.29,346.56,60.007,1475094603,"201051344001203","219011344069620",29.24,21.30,0,335.14,375.11,29.6,26.7,0.225,568838.5,568838.5,2771,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094633,1059273.00
09/28/2016 16:30,2,1.123,ACTIVE,211.93,343.55,60.028,1475094603,"274151322000054","219011344069620",28.39,23.00,0,332.73,360.99,32.3,29.3,0.221,805489.0,805489.0,2745,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094634,1059274.00
09/28/2016 16:30,2,1.275,ACTIVE,212.83,348.06,59.975,1475094603,"201051344000867","219011344069620",28.98,22.00,0,336.04,372.11,37.4,34.2,0.292,558884.0,558884.0,2775,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094635,1059275.00
09/28/2016 16:30,2,0.982,ACTIVE,212.16,345.96,60.034,1475094603,"201051344001093","219011344069620",29.40,21.30,0,335.14,374.81,29.3,26.3,0.225,565398.4,565398.4,2776,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094636,1059276.00
09/28/2016 16:30,2,1.221,ACTIVE,213.96,350.77,59.959,1475094603,"201051344000900","219011344069620",29.42,21.80,0,336.34,373.91,36.4,33.2,0.287,575699.7,575699.7,2778,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094637,1059277.00
09/28/2016 16:30,2,1.248,ACTIVE,214.19,349.86,59.975,1475094603,"201051344000648","219011344069620",28.92,21.30,0,336.94,374.21,36.6,33.4,0.287,564318.4,564318.4,2768,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094638,1059278.00
09/28/2016 16:30,2,1.256,ACTIVE,214.19,351.07,60.007,1475094603,"201051344000569","219011344069620",28.96,21.80,0,336.34,374.81,36.9,33.7,0.296,575663.3,575663.3,2771,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094639,1059279.00
09/28/2016 16:30,2,1.254,ACTIVE,214.19,350.77,60.007,1475094603,"201051344000983","219011344069620",29.38,21.50,0,336.04,373.31,37.4,34.1,0.301,568224.8,568224.8,2779,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094640,1059280.00
09/28/2016 16:30,2,1.242,ACTIVE,214.19,351.07,60.012,1475094603,"201051344001158","219011344069620",29.20,20.30,0,336.04,374.21,36.8,33.6,0.296,559726.6,559726.6,2772,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094641,1059281.00
09/28/2016 16:30,2,1.223,ACTIVE,214.41,351.37,60.034,1475094603,"201051344000576","219011344069620",29.38,22.00,0,336.94,374.51,36.4,33.2,0.287,567296.1,567296.1,2777,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094643,1059282.00
09/28/2016 16:30,2,1.121,ACTIVE,212.16,348.96,59.996,1475094603,"274151322000087","219011344069620",28.27,26.50,0,333.63,359.18,32.1,29.0,0.208,777493.8,777493.8,2784,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475094643,1059283.00
09/28/2016 16:45,2,1.123,ACTIVE,214.87,351.07,59.959,1475095504,"201051344000645","219011344069620",29.06,22.50,0,336.94,370.00,33.0,30.0,0.265,566769.0,566769.0,2776,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095505,1059284.00
09/28/2016 16:45,2,1.021,ACTIVE,212.83,349.86,59.970,1475095504,"274151322000085","219011344069620",28.37,22.80,0,333.93,357.38,29.4,26.4,0.194,805026.3,805026.3,2748,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095506,1059285.00
09/28/2016 16:45,2,1.143,ACTIVE,214.64,351.97,59.959,1475095504,"201051344000633","219011344069620",29.08,20.70,0,336.34,370.90,33.7,30.6,0.270,558417.8,558417.8,2775,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095507,1059286.00
09/28/2016 16:45,2,1.150,ACTIVE,214.41,350.47,59.986,1475095504,"201051344000469","219011344069620",28.92,19.80,0,335.14,370.00,33.7,30.6,0.270,561058.9,561058.9,2779,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095508,1059287.00
09/28/2016 16:45,2,1.195,ACTIVE,213.06,348.96,59.965,1475095504,"201051344000646","219011344069620",29.50,19.50,0,333.03,368.20,35.7,32.6,0.287,561508.4,561508.4,2770,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095509,1059288.00
09/28/2016 16:45,2,1.072,ACTIVE,212.38,341.75,59.954,1475095504,"274151322000052","219011344069620",28.43,22.00,0,333.33,358.88,30.9,27.9,0.199,827830.0,827830.0,2756,0,0,0,L,1151911521,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095510,1059289.00
09/28/2016 16:45,2,1.230,ACTIVE,213.74,350.17,59.959,1475095504,"201051344000585","219011344069620",29.54,19.80,0,334.84,370.90,36.8,33.6,0.292,571649.9,571649.9,2775,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095511,1059290.00
09/28/2016 16:45,2,1.193,ACTIVE,213.29,348.06,59.965,1475095504,"201051344001230","219011344069620",29.26,20.00,0,333.03,367.30,35.4,32.2,0.278,564384.0,564384.0,2779,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095512,1059291.00
09/28/2016 16:45,2,1.193,ACTIVE,213.74,349.56,59.959,1475095504,"201051344000582","219011344069620",29.10,21.00,0,334.84,369.40,35.2,32.0,0.278,557158.4,557158.4,2769,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095512,1059292.00
09/28/2016 16:45,2,1.209,ACTIVE,213.06,348.66,59.965,1475095504,"201051344000955","219011344069620",29.58,20.00,0,332.73,367.30,36.3,33.1,0.296,571282.7,571282.7,2768,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095513,1059293.00
09/28/2016 16:45,2,0.689,ACTIVE,212.83,417.49,59.996,1475095504,"274151322000094","219011344069620",38.88,23.80,0,333.03,435.83,27.0,24.2,0.177,681710.5,681710.5,2815,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095514,1059294.00
09/28/2016 16:45,2,1.168,ACTIVE,214.64,350.77,59.965,1475095504,"201051344000579","219011344069620",29.34,20.70,0,336.04,370.00,34.8,31.6,0.270,575513.3,575513.3,2767,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095515,1059295.00
09/28/2016 16:45,2,1.207,ACTIVE,213.06,348.36,59.922,1475095504,"201051344000890","219011344069620",29.76,20.30,0,334.24,368.20,36.4,33.2,0.283,568520.9,568520.9,2770,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095516,1059296.00
09/28/2016 16:45,2,1.195,ACTIVE,213.51,349.26,59.933,1475095504,"201051344000438","219011344069620",29.76,19.80,0,334.84,368.80,36.1,32.9,0.287,569956.9,569956.9,2772,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095517,1059297.00
09/28/2016 16:45,2,1.227,ACTIVE,213.51,349.26,59.907,1475095504,"201051344000417","219011344069620",29.14,20.00,0,334.24,368.20,36.2,33.0,0.287,560920.5,560920.5,2777,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095518,1059298.00
09/28/2016 16:45,2,1.033,ACTIVE,212.61,348.66,59.959,1475095504,"274151322000083","219011344069620",28.73,22.50,0,333.33,357.98,30.1,27.1,0.194,820258.8,820258.8,2760,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095519,1059299.00
09/28/2016 16:45,2,1.092,ACTIVE,213.06,349.86,59.965,1475095504,"274151322000076","219011344069620",29.60,22.00,0,334.84,359.48,32.7,29.7,0.221,875687.9,875687.9,2769,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095520,1059300.00
09/28/2016 16:45,2,1.145,ACTIVE,214.19,350.47,59.981,1475095504,"201051344000868","219011344069620",29.10,21.00,0,335.74,367.00,33.8,30.7,0.261,559820.0,559820.0,2774,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095521,1059301.00
09/28/2016 16:45,2,1.078,ACTIVE,212.38,346.26,59.959,1475095504,"274151322000095","219011344069620",29.28,22.30,0,333.03,358.58,32.0,28.9,0.212,866839.5,866839.5,2772,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095521,1059302.00
09/28/2016 16:45,2,1.146,ACTIVE,214.41,348.66,59.986,1475095504,"201051344000988","219011344069620",18.87,20.30,0,333.63,362.49,21.9,19.2,0.181,538576.1,538576.1,2761,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095522,1059303.00
09/28/2016 16:45,2,1.215,ACTIVE,213.29,348.36,59.975,1475095504,"201051344001025","219011344069620",29.34,20.00,0,332.43,368.80,36.1,32.9,0.283,570219.5,570219.5,2767,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095523,1059304.00
09/28/2016 16:45,2,1.129,ACTIVE,214.19,349.86,59.949,1475095504,"201051344000458","219011344069620",29.12,21.80,0,333.33,368.50,33.3,30.2,0.270,567195.0,567195.0,2777,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095524,1059305.00
09/28/2016 16:45,2,1.117,ACTIVE,215.09,351.07,59.965,1475095504,"201051344000853","219011344069620",29.46,21.00,0,334.84,371.81,33.3,30.2,0.256,566489.0,566489.0,2784,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095525,1059306.00
09/28/2016 16:45,2,1.176,ACTIVE,213.74,349.56,59.981,1475095504,"201051344000685","219011344069620",29.44,19.80,0,331.23,368.80,35.1,31.9,0.296,569103.0,569103.0,2778,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095526,1059307.00
09/28/2016 16:45,2,1.180,ACTIVE,213.51,349.26,59.975,1475095504,"201051344000917","219011344069620",29.50,21.50,0,331.23,368.80,35.2,32.1,0.287,566024.3,566024.3,2773,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095527,1059308.00
09/28/2016 16:45,2,1.182,ACTIVE,213.51,348.96,59.959,1475095504,"201051344001145","219011344069620",29.58,19.80,0,332.43,369.10,35.5,32.3,0.274,571248.9,571248.9,2776,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095528,1059309.00
09/28/2016 16:45,2,1.197,ACTIVE,213.74,349.26,59.907,1475095504,"201051344000651","219011344069620",29.38,20.00,0,334.84,369.40,35.7,32.6,0.283,564464.3,564464.3,2767,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095529,1059310.00
09/28/2016 16:45,2,1.008,ACTIVE,212.38,344.76,59.944,1475095504,"274151322000088","219011344069620",27.81,22.00,0,334.24,357.08,28.4,25.5,0.190,789290.7,789290.7,2751,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095530,1059311.00
09/28/2016 16:45,2,0.701,ACTIVE,213.06,414.49,59.954,1475095504,"274151322000068","219011344069620",39.14,24.00,0,333.63,443.64,28.0,25.1,0.168,682230.2,682230.2,2816,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095531,1059312.00
09/28/2016 16:45,2,1.203,ACTIVE,213.06,348.06,59.959,1475095504,"201051344001135","219011344069620",29.48,20.00,0,335.14,367.90,36.0,32.8,0.283,560614.6,560614.6,2763,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095531,1059313.00
09/28/2016 16:45,2,1.152,ACTIVE,214.19,350.47,60.018,1475095504,"201051344000594","219011344069620",28.98,20.70,0,335.44,367.00,33.9,30.8,0.261,571637.0,571637.0,2772,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095532,1059314.00
09/28/2016 16:45,2,1.207,ACTIVE,213.51,348.96,59.949,1475095504,"201051344001203","219011344069620",29.18,21.00,0,335.74,369.70,35.7,32.5,0.287,568847.1,568847.1,2772,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095533,1059315.00
09/28/2016 16:45,2,1.023,ACTIVE,212.61,347.76,59.975,1475095504,"274151322000054","219011344069620",28.17,22.80,0,333.93,358.28,29.2,26.3,0.190,805496.3,805496.3,2746,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095534,1059316.00
09/28/2016 16:45,2,1.141,ACTIVE,214.64,348.96,59.949,1475095504,"201051344000867","219011344069620",29.10,21.80,0,334.54,367.90,33.7,30.6,0.256,558892.6,558892.6,2776,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095535,1059317.00
09/28/2016 16:45,2,1.199,ACTIVE,213.51,349.56,59.954,1475095504,"201051344001093","219011344069620",29.34,21.00,0,333.93,368.20,35.6,32.5,0.278,565407.1,565407.1,2777,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095536,1059318.00
09/28/2016 16:45,2,1.111,ACTIVE,214.41,349.86,59.965,1475095504,"201051344000900","219011344069620",28.96,21.50,0,336.34,369.70,32.7,29.6,0.252,575708.0,575708.0,2779,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095537,1059319.00
09/28/2016 16:45,2,1.115,ACTIVE,214.64,349.26,59.954,1475095504,"201051344000648","219011344069620",29.16,21.00,0,337.54,369.10,33.0,29.9,0.261,564326.7,564326.7,2769,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095538,1059320.00
09/28/2016 16:45,2,1.129,ACTIVE,214.41,350.17,59.981,1475095504,"201051344000569","219011344069620",28.98,21.30,0,336.94,369.10,33.2,30.1,0.261,575671.7,575671.7,2772,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095539,1059321.00
09/28/2016 16:45,2,1.131,ACTIVE,214.41,349.56,59.965,1475095504,"201051344000983","219011344069620",29.24,21.30,0,336.34,368.50,33.5,30.4,0.265,568233.3,568233.3,2780,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095540,1059322.00
09/28/2016 16:45,2,1.129,ACTIVE,214.41,349.86,59.986,1475095504,"201051344001158","219011344069620",28.80,20.00,0,336.64,369.70,33.0,29.9,0.265,559735.0,559735.0,2773,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095541,1059323.00
09/28/2016 16:45,2,1.104,ACTIVE,214.87,351.37,59.996,1475095504,"201051344000576","219011344069620",29.20,21.50,0,337.24,370.60,32.7,29.6,0.256,567304.4,567304.4,2778,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095542,1059324.00
09/28/2016 16:45,2,1.027,ACTIVE,212.83,347.76,60.002,1475095504,"274151322000087","219011344069620",27.71,25.80,0,334.24,356.78,28.9,25.9,0.172,777501.0,777501.0,2785,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475095543,1059325.00
09/28/2016 17:00,2,0.807,ACTIVE,214.19,346.56,59.986,1475096403,"201051344000645","219011344069620",28.75,22.00,0,338.44,366.70,23.5,20.8,0.181,566775.9,566775.9,2777,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096405,1059326.00
09/28/2016 17:00,2,0.715,ACTIVE,212.61,345.96,59.981,1475096403,"274151322000085","219011344069620",27.95,22.30,0,336.64,355.28,20.2,17.6,0.128,805032.3,805032.3,2749,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096405,1059327.00
09/28/2016 17:00,2,0.801,ACTIVE,214.19,347.76,59.986,1475096403,"201051344000633","219011344069620",29.42,20.30,0,337.54,367.60,23.9,21.1,0.186,558424.9,558424.9,2776,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096406,1059328.00
09/28/2016 17:00,2,0.820,ACTIVE,213.96,345.96,59.981,1475096403,"201051344000469","219011344069620",28.86,19.50,0,337.54,365.80,24.0,21.3,0.181,561065.9,561065.9,2780,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096407,1059329.00
09/28/2016 17:00,2,0.855,ACTIVE,212.83,344.76,60.018,1475096403,"201051344000646","219011344069620",29.04,19.00,0,335.44,364.89,25.2,22.4,0.190,561516.0,561516.0,2771,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096408,1059330.00
09/28/2016 17:00,2,0.752,ACTIVE,212.16,345.66,59.975,1475096403,"274151322000052","219011344069620",28.25,21.80,0,335.74,356.18,21.5,18.9,0.137,827836.3,827836.3,2757,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096409,1059331.00
09/28/2016 17:00,2,0.887,ACTIVE,213.29,346.26,59.933,1475096403,"201051344000585","219011344069620",29.06,19.50,0,335.74,366.10,26.1,23.3,0.194,571657.7,571657.7,2776,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096410,1059332.00
09/28/2016 17:00,2,0.838,ACTIVE,213.06,344.45,59.975,1475096403,"201051344001230","219011344069620",28.88,19.80,0,334.24,363.69,24.6,21.8,0.181,564391.4,564391.4,2780,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096411,1059333.00
09/28/2016 17:00,2,0.846,ACTIVE,213.74,345.96,60.023,1475096403,"201051344000582","219011344069620",28.67,20.70,0,336.04,365.19,24.5,21.8,0.177,557165.8,557165.8,2770,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096412,1059334.00
09/28/2016 17:00,2,0.855,ACTIVE,212.83,344.15,59.991,1475096403,"201051344000955","219011344069620",29.34,19.50,0,334.84,364.89,25.4,22.6,0.190,571290.3,571290.3,2769,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096413,1059335.00
09/28/2016 17:00,2,0.475,ACTIVE,212.61,413.89,59.975,1475096403,"274151322000094","219011344069620",38.74,23.30,0,334.24,434.33,18.8,16.2,0.115,681716.0,681716.0,2816,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096414,1059336.00
09/28/2016 17:00,2,0.846,ACTIVE,213.96,346.56,59.981,1475096403,"201051344000579","219011344069620",29.00,20.30,0,338.74,366.40,24.9,22.1,0.177,575520.6,575520.6,2768,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096414,1059337.00
09/28/2016 17:00,2,0.861,ACTIVE,213.06,344.45,59.949,1475096403,"201051344000890","219011344069620",29.38,20.00,0,334.54,365.49,25.6,22.8,0.186,568528.6,568528.6,2771,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096415,1059338.00
09/28/2016 17:00,2,0.832,ACTIVE,213.29,345.66,60.023,1475096403,"201051344000438","219011344069620",29.72,19.50,0,336.64,366.40,25.1,22.3,0.181,569964.5,569964.5,2773,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096416,1059339.00
09/28/2016 17:00,2,0.859,ACTIVE,213.29,345.06,59.975,1475096403,"201051344000417","219011344069620",29.26,19.80,0,334.54,364.89,25.5,22.7,0.190,560928.1,560928.1,2778,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096417,1059340.00
09/28/2016 17:00,2,0.725,ACTIVE,212.61,344.45,59.986,1475096403,"274151322000083","219011344069620",28.03,22.00,0,336.04,355.28,20.6,18.0,0.137,820264.9,820264.9,2761,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096418,1059341.00
09/28/2016 17:00,2,0.762,ACTIVE,213.06,345.66,59.949,1475096403,"274151322000076","219011344069620",29.02,21.80,0,337.24,357.38,22.4,19.7,0.137,875694.6,875694.6,2770,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096419,1059342.00
09/28/2016 17:00,2,0.814,ACTIVE,213.74,345.96,59.981,1475096403,"201051344000868","219011344069620",28.90,20.30,0,337.24,365.19,23.9,21.2,0.172,559827.0,559827.0,2775,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096420,1059343.00
09/28/2016 17:00,2,0.746,ACTIVE,212.38,345.36,59.981,1475096403,"274151322000095","219011344069620",28.71,22.00,0,336.04,357.38,21.8,19.1,0.141,866846.1,866846.1,2773,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096421,1059344.00
09/28/2016 17:00,2,0.805,ACTIVE,213.74,345.66,59.986,1475096403,"201051344000988","219011344069620",18.65,20.00,0,336.64,360.38,15.2,12.8,0.119,538580.5,538580.5,2762,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096422,1059345.00
09/28/2016 17:00,2,0.848,ACTIVE,213.29,345.06,59.975,1475096403,"201051344001025","219011344069620",29.20,19.80,0,335.74,365.19,25.1,22.3,0.186,570227.1,570227.1,2768,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096423,1059346.00
09/28/2016 17:00,2,0.793,ACTIVE,213.96,346.26,59.986,1475096403,"201051344000458","219011344069620",29.12,21.50,0,337.54,364.89,23.4,20.7,0.181,567202.0,567202.0,2778,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096424,1059347.00
09/28/2016 17:00,2,0.795,ACTIVE,214.64,347.16,59.975,1475096403,"201051344000853","219011344069620",29.00,20.70,0,338.44,367.90,23.4,20.7,0.172,566495.9,566495.9,2785,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096425,1059348.00
