ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 17:00,2,0.805,ACTIVE,213.51,346.26,59.981,1475096403,"201051344000685","219011344069620",29.32,19.50,0,335.44,365.80,23.9,21.2,0.186,569110.3,569110.3,2779,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096426,1059349.00
09/28/2016 17:00,2,0.811,ACTIVE,213.51,346.26,59.959,1475096403,"201051344000917","219011344069620",29.46,21.00,0,335.14,365.19,24.2,21.4,0.186,566031.7,566031.7,2774,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096427,1059350.00
09/28/2016 17:00,2,0.816,ACTIVE,213.51,345.96,59.965,1475096403,"201051344001145","219011344069620",29.36,19.30,0,335.44,365.49,24.3,21.5,0.177,571256.4,571256.4,2777,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096428,1059351.00
09/28/2016 17:00,2,0.838,ACTIVE,213.74,345.96,59.975,1475096403,"201051344000651","219011344069620",28.90,19.80,0,336.04,365.80,24.6,21.8,0.186,564471.8,564471.8,2768,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096429,1059352.00
09/28/2016 17:00,2,0.684,ACTIVE,212.16,341.45,59.970,1475096403,"274151322000088","219011344069620",27.63,21.80,0,334.84,354.67,19.2,16.6,0.119,789296.5,789296.5,2752,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096430,1059353.00
09/28/2016 17:00,2,0.488,ACTIVE,213.29,412.38,59.975,1475096403,"274151322000068","219011344069620",38.61,23.50,0,334.84,437.63,19.1,16.5,0.110,682235.9,682235.9,2817,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096430,1059354.00
09/28/2016 17:00,2,0.844,ACTIVE,213.29,344.76,60.007,1475096403,"201051344001135","219011344069620",29.04,19.80,0,335.74,365.19,24.9,22.1,0.177,560622.1,560622.1,2764,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096431,1059355.00
09/28/2016 17:00,2,0.805,ACTIVE,213.74,345.96,59.975,1475096403,"201051344000594","219011344069620",28.98,20.30,0,335.14,365.19,23.6,20.9,0.172,571644.0,571644.0,2773,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096432,1059356.00
09/28/2016 17:00,2,0.840,ACTIVE,213.51,345.06,59.975,1475096403,"201051344001203","219011344069620",28.75,20.30,0,336.04,365.80,24.5,21.7,0.186,568854.6,568854.6,2773,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096433,1059357.00
09/28/2016 17:00,2,0.703,ACTIVE,212.61,346.26,59.981,1475096403,"274151322000054","219011344069620",27.71,22.30,0,336.04,355.28,19.8,17.2,0.128,805502.2,805502.2,2747,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096434,1059358.00
09/28/2016 17:00,2,0.803,ACTIVE,214.19,345.06,59.965,1475096403,"201051344000867","219011344069620",28.86,21.50,0,336.04,364.89,23.5,20.8,0.168,558899.6,558899.6,2777,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096435,1059359.00
09/28/2016 17:00,2,0.828,ACTIVE,213.29,346.26,59.981,1475096403,"201051344001093","219011344069620",28.96,20.70,0,336.04,365.19,24.3,21.6,0.172,565414.5,565414.5,2778,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096436,1059360.00
09/28/2016 17:00,2,0.770,ACTIVE,213.74,345.96,59.981,1475096403,"201051344000900","219011344069620",28.77,21.30,0,337.54,365.49,22.4,19.7,0.172,575714.8,575714.8,2780,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096437,1059361.00
09/28/2016 17:00,2,0.773,ACTIVE,214.19,345.96,59.986,1475096403,"201051344000648","219011344069620",29.38,20.70,0,337.84,365.19,23.1,20.4,0.168,564333.6,564333.6,2770,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096438,1059362.00
09/28/2016 17:00,2,0.797,ACTIVE,213.96,345.96,59.986,1475096403,"201051344000569","219011344069620",28.80,21.00,0,337.84,365.19,23.3,20.5,0.172,575678.6,575678.6,2773,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096439,1059363.00
09/28/2016 17:00,2,0.793,ACTIVE,213.96,345.96,60.034,1475096403,"201051344000983","219011344069620",29.18,21.00,0,337.24,364.89,23.4,20.7,0.177,568240.3,568240.3,2781,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096440,1059364.00
09/28/2016 17:00,2,0.789,ACTIVE,213.96,345.96,60.012,1475096403,"201051344001158","219011344069620",28.45,19.80,0,336.94,365.49,22.8,20.0,0.172,559741.8,559741.8,2774,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096441,1059365.00
09/28/2016 17:00,2,0.777,ACTIVE,214.41,347.46,60.023,1475096403,"201051344000576","219011344069620",28.77,21.30,0,338.74,366.70,22.6,19.9,0.172,567311.2,567311.2,2779,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096442,1059366.00
09/28/2016 17:00,2,0.693,ACTIVE,212.83,344.15,59.996,1475096403,"274151322000087","219011344069620",27.71,24.80,0,336.34,356.18,19.4,16.8,0.115,777506.9,777506.9,2786,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475096443,1059367.00
09/28/2016 17:15,2,1.010,ACTIVE,214.64,348.96,59.975,1475097303,"201051344000645","219011344069620",28.59,21.80,0,336.64,360.99,29.3,26.3,0.225,566781.0,566781.0,2778,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097304,1059368.00
09/28/2016 17:15,2,0.877,ACTIVE,212.83,347.46,59.917,1475097303,"274151322000085","219011344069620",28.25,22.00,0,334.24,352.87,25.1,22.3,0.159,805036.6,805036.6,2750,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097305,1059369.00
09/28/2016 17:15,2,1.000,ACTIVE,214.64,350.47,59.965,1475097303,"201051344000633","219011344069620",29.58,20.00,0,335.74,361.89,30.0,27.0,0.239,558430.1,558430.1,2777,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097306,1059370.00
09/28/2016 17:15,2,1.004,ACTIVE,214.64,349.26,59.965,1475097303,"201051344000469","219011344069620",29.48,19.30,0,335.44,360.99,30.1,27.1,0.243,561071.2,561071.2,2781,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097307,1059371.00
09/28/2016 17:15,2,1.068,ACTIVE,213.29,348.06,59.949,1475097303,"201051344000646","219011344069620",29.58,18.70,0,333.63,360.69,32.0,29.0,0.247,561521.6,561521.6,2772,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097308,1059372.00
09/28/2016 17:15,2,0.953,ACTIVE,212.38,344.76,59.981,1475097303,"274151322000052","219011344069620",28.43,21.50,0,333.33,353.77,27.4,24.6,0.181,827841.0,827841.0,2758,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097308,1059373.00
09/28/2016 17:15,2,1.121,ACTIVE,213.96,349.26,59.965,1475097303,"201051344000585","219011344069620",29.10,19.30,0,334.54,361.59,33.0,29.9,0.256,571663.5,571663.5,2777,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097309,1059374.00
09/28/2016 17:15,2,1.047,ACTIVE,213.51,347.16,60.007,1475097303,"201051344001230","219011344069620",29.52,19.50,0,333.63,359.48,31.3,28.3,0.247,564396.9,564396.9,2781,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097310,1059375.00
09/28/2016 17:15,2,1.072,ACTIVE,214.19,348.96,59.954,1475097303,"201051344000582","219011344069620",29.04,20.30,0,335.14,361.89,31.6,28.6,0.243,557171.3,557171.3,2771,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097311,1059376.00
09/28/2016 17:15,2,1.074,ACTIVE,213.29,347.16,59.965,1475097303,"201051344000955","219011344069620",29.86,19.50,0,333.03,360.38,32.5,29.5,0.252,571296.0,571296.0,2770,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097312,1059377.00
09/28/2016 17:15,2,0.607,ACTIVE,212.61,411.18,59.981,1475097303,"274151322000094","219011344069620",38.57,23.30,0,337.54,425.91,23.7,21.0,0.159,681720.0,681720.0,2817,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097313,1059378.00
09/28/2016 17:15,2,1.033,ACTIVE,214.41,348.66,59.970,1475097303,"201051344000579","219011344069620",29.76,20.00,0,336.34,361.29,31.2,28.2,0.234,575526.1,575526.1,2769,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097314,1059379.00
09/28/2016 17:15,2,1.109,ACTIVE,213.51,347.16,60.012,1475097303,"201051344000890","219011344069620",29.24,19.80,0,334.24,361.29,32.9,29.8,0.252,568534.4,568534.4,2772,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097315,1059380.00
09/28/2016 17:15,2,1.076,ACTIVE,213.96,349.26,59.975,1475097303,"201051344000438","219011344069620",29.80,19.30,0,333.93,362.19,32.5,29.5,0.252,569970.2,569970.2,2774,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097316,1059381.00
09/28/2016 17:15,2,1.102,ACTIVE,213.74,348.06,59.975,1475097303,"201051344000417","219011344069620",29.28,19.50,0,334.24,360.99,32.7,29.6,0.256,560933.9,560933.9,2779,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097317,1059382.00
09/28/2016 17:15,2,0.916,ACTIVE,212.61,345.66,59.954,1475097303,"274151322000083","219011344069620",28.71,22.00,0,333.93,353.47,26.7,23.8,0.181,820269.5,820269.5,2762,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097317,1059383.00
09/28/2016 17:15,2,0.988,ACTIVE,213.29,348.66,60.002,1475097303,"274151322000076","219011344069620",29.18,21.30,0,335.44,354.97,29.2,26.3,0.190,875699.6,875699.6,2771,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097318,1059384.00
09/28/2016 17:15,2,1.029,ACTIVE,214.19,348.06,59.970,1475097303,"201051344000868","219011344069620",29.20,20.00,0,335.74,360.38,30.4,27.4,0.234,559832.3,559832.3,2776,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097319,1059385.00
09/28/2016 17:15,2,0.957,ACTIVE,212.61,342.65,59.954,1475097303,"274151322000095","219011344069620",29.16,21.80,0,334.24,353.77,28.3,25.4,0.177,866850.9,866850.9,2774,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097320,1059386.00
09/28/2016 17:15,2,1.031,ACTIVE,214.19,346.86,59.965,1475097303,"201051344000988","219011344069620",18.89,19.80,0,335.74,356.48,19.8,17.2,0.150,538583.7,538583.7,2763,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097321,1059387.00
09/28/2016 17:15,2,1.104,ACTIVE,213.74,347.16,59.944,1475097303,"201051344001025","219011344069620",29.24,19.50,0,334.54,361.89,32.7,29.7,0.252,570232.9,570232.9,2769,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097322,1059388.00
09/28/2016 17:15,2,1.021,ACTIVE,214.19,348.36,59.965,1475097303,"201051344000458","219011344069620",29.08,21.30,0,336.34,360.38,30.1,27.2,0.239,567207.2,567207.2,2779,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097323,1059389.00
09/28/2016 17:15,2,1.021,ACTIVE,214.87,348.96,59.965,1475097303,"201051344000853","219011344069620",29.32,20.30,0,337.54,363.09,30.3,27.4,0.234,566501.2,566501.2,2786,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097324,1059390.00
09/28/2016 17:15,2,1.066,ACTIVE,213.96,348.06,59.959,1475097303,"201051344000685","219011344069620",29.36,19.50,0,334.84,361.59,31.7,28.7,0.265,569115.8,569115.8,2780,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097325,1059391.00
09/28/2016 17:15,2,1.070,ACTIVE,213.96,348.36,59.933,1475097303,"201051344000917","219011344069620",29.30,20.70,0,334.24,361.29,31.8,28.8,0.247,566037.2,566037.2,2775,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097326,1059392.00
09/28/2016 17:15,2,1.074,ACTIVE,213.96,348.36,59.965,1475097303,"201051344001145","219011344069620",29.28,19.30,0,335.74,361.59,31.9,28.8,0.243,571261.9,571261.9,2778,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097326,1059393.00
09/28/2016 17:15,2,1.092,ACTIVE,213.96,348.96,59.986,1475097303,"201051344000651","219011344069620",29.30,19.50,0,335.74,362.19,32.4,29.4,0.243,564477.4,564477.4,2769,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097327,1059394.00
09/28/2016 17:15,2,0.912,ACTIVE,212.16,344.45,59.970,1475097303,"274151322000088","219011344069620",27.77,21.50,0,333.03,353.17,25.6,22.8,0.164,789300.7,789300.7,2753,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097328,1059395.00
09/28/2016 17:15,2,0.652,ACTIVE,213.06,409.38,59.959,1475097303,"274151322000068","219011344069620",38.07,23.30,0,334.54,430.42,25.3,22.5,0.159,682240.2,682240.2,2818,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097329,1059396.00
09/28/2016 17:15,2,1.111,ACTIVE,213.51,347.16,59.986,1475097303,"201051344001135","219011344069620",29.14,19.50,0,335.14,360.99,32.9,29.8,0.256,560627.9,560627.9,2765,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097330,1059397.00
09/28/2016 17:15,2,1.049,ACTIVE,213.96,348.06,59.959,1475097303,"201051344000594","219011344069620",29.00,20.00,0,335.44,360.38,30.8,27.8,0.239,571649.4,571649.4,2774,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097331,1059398.00
09/28/2016 17:15,2,1.100,ACTIVE,213.96,348.06,59.959,1475097303,"201051344001203","219011344069620",29.22,20.30,0,335.44,362.49,32.6,29.5,0.261,568860.3,568860.3,2774,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097332,1059399.00
09/28/2016 17:15,2,0.922,ACTIVE,212.61,342.65,59.970,1475097303,"274151322000054","219011344069620",28.35,22.00,0,333.03,353.77,26.5,23.6,0.172,805506.7,805506.7,2748,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097333,1059400.00
09/28/2016 17:15,2,1.039,ACTIVE,214.19,347.46,59.954,1475097303,"201051344000867","219011344069620",29.30,21.30,0,336.04,360.38,30.8,27.8,0.230,558905.0,558905.0,2778,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097334,1059401.00
09/28/2016 17:15,2,1.088,ACTIVE,213.74,348.06,59.907,1475097303,"201051344001093","219011344069620",29.36,20.30,0,335.44,361.59,32.4,29.4,0.239,565420.2,565420.2,2779,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097335,1059402.00
09/28/2016 17:15,2,1.018,ACTIVE,214.19,348.36,59.959,1475097303,"201051344000900","219011344069620",28.71,20.70,0,335.14,360.69,29.6,26.7,0.230,575719.9,575719.9,2781,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097336,1059403.00
09/28/2016 17:15,2,1.018,ACTIVE,214.41,347.76,59.954,1475097303,"201051344000648","219011344069620",29.34,20.00,0,336.64,360.99,30.2,27.3,0.234,564338.9,564338.9,2771,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097337,1059404.00
09/28/2016 17:15,2,1.033,ACTIVE,214.41,348.96,59.954,1475097303,"201051344000569","219011344069620",29.10,20.70,0,336.64,360.99,30.5,27.5,0.243,575683.9,575683.9,2774,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097338,1059405.00
09/28/2016 17:15,2,1.031,ACTIVE,214.41,348.66,59.901,1475097303,"201051344000983","219011344069620",29.42,20.70,0,336.64,360.99,30.8,27.8,0.243,568245.7,568245.7,2782,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097339,1059406.00
09/28/2016 17:15,2,1.018,ACTIVE,214.41,348.96,59.922,1475097303,"201051344001158","219011344069620",29.28,19.80,0,336.04,360.99,30.2,27.3,0.234,559747.0,559747.0,2775,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097340,1059407.00
09/28/2016 17:15,2,1.014,ACTIVE,214.64,349.86,59.949,1475097303,"201051344000576","219011344069620",29.24,21.00,0,336.64,361.59,30.1,27.1,0.234,567316.4,567316.4,2780,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097341,1059408.00
09/28/2016 17:15,2,0.898,ACTIVE,212.83,347.76,59.949,1475097303,"274151322000087","219011344069620",28.41,24.30,0,332.43,352.87,25.9,23.0,0.164,777511.3,777511.3,2787,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475097342,1059409.00
09/28/2016 17:30,2,0.730,ACTIVE,213.96,345.66,59.965,1475098205,"201051344000645","219011344069620",28.61,21.80,0,337.84,366.40,21.2,18.5,0.150,566787.4,566787.4,2779,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098206,1059410.00
09/28/2016 17:30,2,0.631,ACTIVE,212.38,342.95,59.965,1475098205,"274151322000085","219011344069620",27.45,22.00,0,333.03,358.58,17.6,15.0,0.102,805041.9,805041.9,2751,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098207,1059411.00
09/28/2016 17:30,2,0.734,ACTIVE,213.96,346.56,59.975,1475098205,"201051344000633","219011344069620",29.20,20.00,0,336.94,366.70,21.8,19.1,0.164,558436.7,558436.7,2778,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098207,1059412.00
09/28/2016 17:30,2,0.756,ACTIVE,213.51,345.36,59.965,1475098205,"201051344000469","219011344069620",28.45,19.50,0,335.44,363.99,21.8,19.1,0.164,561077.7,561077.7,2782,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098208,1059413.00
09/28/2016 17:30,2,0.764,ACTIVE,212.38,342.95,59.991,1475098205,"201051344000646","219011344069620",29.40,19.00,0,334.54,363.69,22.8,20.1,0.172,561528.5,561528.5,2773,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098209,1059414.00
09/28/2016 17:30,2,0.684,ACTIVE,211.93,341.15,59.970,1475098205,"274151322000052","219011344069620",28.07,21.80,0,333.63,362.19,19.5,16.9,0.124,827846.9,827846.9,2759,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098210,1059415.00
09/28/2016 17:30,2,0.803,ACTIVE,212.83,344.45,59.970,1475098205,"201051344000585","219011344069620",29.10,19.50,0,335.44,364.59,23.7,21.0,0.168,571670.7,571670.7,2778,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098211,1059416.00
09/28/2016 17:30,2,0.756,ACTIVE,212.61,343.25,59.975,1475098205,"201051344001230","219011344069620",28.63,19.80,0,334.24,361.89,21.9,19.2,0.164,564403.6,564403.6,2782,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098212,1059417.00
09/28/2016 17:30,2,0.770,ACTIVE,213.29,344.15,59.975,1475098205,"201051344000582","219011344069620",28.43,20.30,0,335.14,364.29,22.2,19.5,0.164,557178.1,557178.1,2772,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098213,1059418.00
09/28/2016 17:30,2,0.783,ACTIVE,212.16,342.65,59.970,1475098205,"201051344000955","219011344069620",29.14,19.50,0,333.63,362.79,23.1,20.4,0.177,571303.1,571303.1,2771,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098214,1059419.00
09/28/2016 17:30,2,0.416,ACTIVE,212.16,409.08,59.981,1475098205,"274151322000094","219011344069620",38.33,23.30,0,333.33,436.73,16.2,13.7,0.102,681725.0,681725.0,2818,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098215,1059420.00
09/28/2016 17:30,2,0.773,ACTIVE,213.51,344.76,59.970,1475098205,"201051344000579","219011344069620",28.92,20.00,0,336.94,364.89,22.7,20.0,0.164,575532.9,575532.9,2770,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098216,1059421.00
09/28/2016 17:30,2,0.777,ACTIVE,212.61,342.65,59.981,1475098205,"201051344000890","219011344069620",29.46,20.00,0,334.84,363.69,23.2,20.5,0.159,568541.5,568541.5,2773,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098217,1059422.00
09/28/2016 17:30,2,0.760,ACTIVE,212.83,343.85,59.986,1475098205,"201051344000438","219011344069620",29.68,19.50,0,336.04,364.59,22.9,20.2,0.172,569977.2,569977.2,2775,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098218,1059423.00
09/28/2016 17:30,2,0.799,ACTIVE,212.83,343.25,59.975,1475098205,"201051344000417","219011344069620",28.59,19.80,0,335.44,363.69,23.2,20.4,0.168,560940.9,560940.9,2780,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098218,1059424.00
09/28/2016 17:30,2,0.645,ACTIVE,212.16,343.85,59.975,1475098205,"274151322000083","219011344069620",27.93,22.00,0,333.03,361.89,18.2,15.7,0.119,820275.1,820275.1,2763,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098219,1059425.00
09/28/2016 17:30,2,0.697,ACTIVE,212.61,343.25,60.012,1475098205,"274151322000076","219011344069620",28.75,21.50,0,334.24,361.29,20.3,17.7,0.133,875705.9,875705.9,2772,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098220,1059426.00
09/28/2016 17:30,2,0.742,ACTIVE,213.29,344.45,59.986,1475098205,"201051344000868","219011344069620",28.90,20.00,0,335.74,363.39,21.8,19.1,0.155,559838.9,559838.9,2777,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098221,1059427.00
09/28/2016 17:30,2,0.662,ACTIVE,212.16,339.34,59.986,1475098205,"274151322000095","219011344069620",28.55,21.80,0,332.43,361.59,19.1,16.6,0.115,866856.9,866856.9,2775,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098222,1059428.00
09/28/2016 17:30,2,0.736,ACTIVE,213.51,344.45,59.991,1475098205,"201051344000988","219011344069620",18.63,19.80,0,336.94,358.88,13.9,11.5,0.102,538587.8,538587.8,2764,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098223,1059429.00
09/28/2016 17:30,2,0.775,ACTIVE,212.61,342.35,59.970,1475098205,"201051344001025","219011344069620",29.06,19.50,0,336.04,364.29,22.9,20.1,0.164,570239.9,570239.9,2770,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098224,1059430.00
09/28/2016 17:30,2,0.740,ACTIVE,213.51,344.76,59.981,1475098205,"201051344000458","219011344069620",28.51,21.30,0,336.64,363.69,21.4,18.7,0.164,567213.7,567213.7,2780,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098225,1059431.00
09/28/2016 17:30,2,0.730,ACTIVE,214.19,346.26,60.012,1475098205,"201051344000853","219011344069620",28.84,20.30,0,337.54,367.00,21.4,18.7,0.155,566507.7,566507.7,2787,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098226,1059432.00
09/28/2016 17:30,2,0.740,ACTIVE,212.83,343.55,59.954,1475098205,"201051344000685","219011344069620",28.98,19.50,0,335.14,363.99,21.8,19.1,0.164,569122.5,569122.5,2781,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098226,1059433.00
09/28/2016 17:30,2,0.748,ACTIVE,212.83,343.55,59.996,1475098205,"201051344000917","219011344069620",28.88,21.00,0,334.54,363.99,21.9,19.2,0.159,566044.0,566044.0,2776,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098227,1059434.00
09/28/2016 17:30,2,0.750,ACTIVE,212.83,343.55,59.975,1475098205,"201051344001145","219011344069620",28.92,19.30,0,336.04,364.29,22.0,19.3,0.159,571268.7,571268.7,2779,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098228,1059435.00
09/28/2016 17:30,2,0.768,ACTIVE,212.83,344.15,60.012,1475098205,"201051344000651","219011344069620",28.69,19.80,0,335.74,364.59,22.4,19.6,0.168,564484.3,564484.3,2770,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098229,1059436.00
09/28/2016 17:30,2,0.627,ACTIVE,211.70,339.34,59.975,1475098205,"274151322000088","219011344069620",27.45,21.50,0,332.73,360.38,17.4,14.9,0.097,789306.1,789306.1,2754,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098230,1059437.00
09/28/2016 17:30,2,0.439,ACTIVE,212.61,413.29,59.981,1475098205,"274151322000068","219011344069620",39.04,23.50,0,334.24,438.83,17.2,14.7,0.093,682245.4,682245.4,2819,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098231,1059438.00
09/28/2016 17:30,2,0.781,ACTIVE,212.38,341.75,59.981,1475098205,"201051344001135","219011344069620",28.90,19.50,0,335.14,363.39,22.9,20.1,0.164,560634.9,560634.9,2766,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098232,1059439.00
09/28/2016 17:30,2,0.746,ACTIVE,213.29,344.76,59.975,1475098205,"201051344000594","219011344069620",28.53,20.00,0,335.74,363.39,21.6,18.9,0.155,571656.0,571656.0,2775,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098233,1059440.00
09/28/2016 17:30,2,0.771,ACTIVE,212.83,342.65,59.975,1475098205,"201051344001203","219011344069620",28.63,20.30,0,335.74,365.19,22.4,19.7,0.168,568867.2,568867.2,2775,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098234,1059441.00
09/28/2016 17:30,2,0.641,ACTIVE,212.16,340.85,59.970,1475098205,"274151322000054","219011344069620",27.83,22.00,0,332.43,359.78,18.1,15.5,0.115,805512.3,805512.3,2749,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098235,1059442.00
09/28/2016 17:30,2,0.729,ACTIVE,213.74,343.85,59.975,1475098205,"201051344000867","219011344069620",29.06,21.30,0,335.74,363.39,21.5,18.9,0.150,558911.5,558911.5,2779,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098235,1059443.00
09/28/2016 17:30,2,0.758,ACTIVE,212.61,343.25,59.970,1475098205,"201051344001093","219011344069620",28.86,20.30,0,335.74,363.69,22.2,19.5,0.159,565427.0,565427.0,2780,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098236,1059444.00
09/28/2016 17:30,2,0.701,ACTIVE,213.51,345.36,59.970,1475098205,"201051344000900","219011344069620",28.75,20.70,0,335.74,363.69,20.4,17.8,0.155,575726.2,575726.2,2782,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098237,1059445.00
09/28/2016 17:30,2,0.727,ACTIVE,213.96,345.36,59.944,1475098205,"201051344000648","219011344069620",28.82,20.30,0,337.24,364.89,21.2,18.6,0.155,564345.3,564345.3,2772,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098238,1059446.00
09/28/2016 17:30,2,0.723,ACTIVE,213.74,344.76,59.922,1475098205,"201051344000569","219011344069620",29.16,20.70,0,337.84,363.99,21.3,18.7,0.155,575690.4,575690.4,2775,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098239,1059447.00
09/28/2016 17:30,2,0.736,ACTIVE,213.51,344.15,59.970,1475098205,"201051344000983","219011344069620",28.86,20.70,0,336.04,363.99,21.6,18.9,0.155,568252.2,568252.2,2783,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098240,1059448.00
09/28/2016 17:30,2,0.732,ACTIVE,213.74,345.36,60.002,1475098205,"201051344001158","219011344069620",28.11,19.80,0,336.34,364.29,20.9,18.2,0.155,559753.4,559753.4,2776,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098241,1059449.00
09/28/2016 17:30,2,0.717,ACTIVE,213.96,345.96,60.012,1475098205,"201051344000576","219011344069620",28.71,21.00,0,336.94,366.70,20.9,18.2,0.155,567322.8,567322.8,2781,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098242,1059450.00
09/28/2016 17:30,2,0.623,ACTIVE,212.16,342.65,59.970,1475098205,"274151322000087","219011344069620",27.29,24.30,0,332.43,361.59,17.2,14.7,0.102,777516.6,777516.6,2788,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475098243,1059451.00
09/28/2016 17:45,2,0.680,ACTIVE,213.29,344.15,60.002,1475099103,"201051344000645","219011344069620",28.35,21.30,0,334.84,356.18,19.5,16.9,0.141,566791.4,566791.4,2780,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099104,1059452.00
09/28/2016 17:45,2,0.586,ACTIVE,211.70,339.04,60.007,1475099103,"274151322000085","219011344069620",27.57,21.80,0,331.83,347.46,16.4,13.9,0.093,805045.2,805045.2,2752,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099105,1059453.00
09/28/2016 17:45,2,0.689,ACTIVE,213.29,344.76,59.991,1475099103,"201051344000633","219011344069620",28.84,19.80,0,334.24,357.38,20.1,17.5,0.146,558440.9,558440.9,2779,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099106,1059454.00
09/28/2016 17:45,2,0.699,ACTIVE,213.06,343.85,60.018,1475099103,"201051344000469","219011344069620",28.59,19.00,0,333.33,355.28,20.3,17.6,0.150,561082.0,561082.0,2783,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099106,1059455.00
09/28/2016 17:45,2,0.740,ACTIVE,211.93,343.25,59.981,1475099103,"201051344000646","219011344069620",29.16,18.70,0,330.63,354.97,21.9,19.2,0.164,561533.0,561533.0,2774,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099107,1059456.00
09/28/2016 17:45,2,0.617,ACTIVE,211.25,342.05,59.996,1475099103,"274151322000052","219011344069620",28.57,21.30,0,330.93,348.66,17.9,15.4,0.115,827850.6,827850.6,2760,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099108,1059457.00
09/28/2016 17:45,2,0.773,ACTIVE,212.61,343.25,59.981,1475099103,"201051344000585","219011344069620",28.88,19.00,0,332.43,355.28,22.6,19.9,0.159,571675.4,571675.4,2779,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099109,1059458.00
09/28/2016 17:45,2,0.725,ACTIVE,212.38,342.35,60.002,1475099103,"201051344001230","219011344069620",28.84,19.30,0,330.33,353.47,21.2,18.5,0.155,564407.9,564407.9,2783,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099110,1059459.00
09/28/2016 17:45,2,0.721,ACTIVE,212.83,342.95,59.991,1475099103,"201051344000582","219011344069620",29.12,19.80,0,331.53,354.37,21.3,18.7,0.150,557182.5,557182.5,2773,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099111,1059460.00
09/28/2016 17:45,2,0.752,ACTIVE,211.93,342.05,59.991,1475099103,"201051344000955","219011344069620",29.20,19.30,0,330.33,354.07,22.3,19.6,0.164,571307.6,571307.6,2772,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099112,1059461.00
09/28/2016 17:45,2,0.391,ACTIVE,211.70,403.07,59.975,1475099103,"274151322000094","219011344069620",37.95,23.00,0,335.74,425.91,15.1,12.6,0.097,681727.9,681727.9,2819,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099113,1059462.00
09/28/2016 17:45,2,0.709,ACTIVE,212.83,343.25,59.981,1475099103,"201051344000579","219011344069620",29.52,19.80,0,334.24,355.28,21.2,18.5,0.146,575537.3,575537.3,2771,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099114,1059463.00
09/28/2016 17:45,2,0.770,ACTIVE,212.16,342.35,59.981,1475099103,"201051344000890","219011344069620",28.75,19.50,0,330.93,354.67,22.5,19.8,0.155,568546.1,568546.1,2774,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099115,1059464.00
09/28/2016 17:45,2,0.746,ACTIVE,212.61,342.95,59.981,1475099103,"201051344000438","219011344069620",29.02,19.30,0,332.73,356.18,21.9,19.3,0.159,569981.7,569981.7,2776,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099116,1059465.00
09/28/2016 17:45,2,0.762,ACTIVE,212.38,342.65,59.986,1475099103,"201051344000417","219011344069620",29.02,19.30,0,331.53,353.77,22.4,19.7,0.155,560945.5,560945.5,2781,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099116,1059466.00
09/28/2016 17:45,2,0.590,ACTIVE,211.48,339.04,59.975,1475099103,"274151322000083","219011344069620",28.23,21.80,0,331.23,348.36,16.9,14.4,0.110,820278.5,820278.5,2764,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099117,1059467.00
09/28/2016 17:45,2,0.648,ACTIVE,211.93,341.75,59.986,1475099103,"274151322000076","219011344069620",28.57,21.00,0,333.03,349.26,18.7,16.1,0.119,875709.8,875709.8,2773,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099118,1059468.00
09/28/2016 17:45,2,0.691,ACTIVE,212.83,342.65,59.975,1475099103,"201051344000868","219011344069620",28.82,19.80,0,333.63,355.58,20.2,17.6,0.141,559843.1,559843.1,2778,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099119,1059469.00
09/28/2016 17:45,2,0.617,ACTIVE,211.48,339.65,59.975,1475099103,"274151322000095","219011344069620",28.43,21.30,0,331.53,348.36,17.8,15.3,0.115,866860.5,866860.5,2776,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099120,1059470.00
09/28/2016 17:45,2,0.682,ACTIVE,212.83,342.95,59.975,1475099103,"201051344000988","219011344069620",18.69,19.50,0,333.33,352.57,12.9,10.5,0.102,538590.3,538590.3,2765,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099121,1059471.00
09/28/2016 17:45,2,0.748,ACTIVE,212.38,342.05,59.996,1475099103,"201051344001025","219011344069620",29.02,19.00,0,330.93,354.07,22.1,19.4,0.159,570244.4,570244.4,2771,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099122,1059472.00
09/28/2016 17:45,2,0.688,ACTIVE,212.83,343.55,59.965,1475099103,"201051344000458","219011344069620",28.69,21.00,0,333.93,354.97,20.0,17.4,0.150,567217.9,567217.9,2781,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099124,1059473.00
09/28/2016 17:45,2,0.680,ACTIVE,213.51,344.76,59.975,1475099103,"201051344000853","219011344069620",28.75,20.00,0,335.44,357.08,19.9,17.2,0.146,566511.8,566511.8,2788,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099125,1059474.00
09/28/2016 17:45,2,0.715,ACTIVE,212.61,343.85,59.981,1475099103,"201051344000685","219011344069620",29.06,19.30,0,333.03,355.28,21.1,18.4,0.164,569126.8,569126.8,2782,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099125,1059475.00
09/28/2016 17:45,2,0.727,ACTIVE,212.61,343.55,60.007,1475099103,"201051344000917","219011344069620",28.88,20.30,0,331.83,354.37,21.3,18.6,0.150,566048.3,566048.3,2777,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099126,1059476.00
09/28/2016 17:45,2,0.727,ACTIVE,212.61,342.95,59.965,1475099103,"201051344001145","219011344069620",29.10,19.00,0,333.93,354.67,21.4,18.7,0.150,571273.0,571273.0,2780,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099127,1059477.00
09/28/2016 17:45,2,0.738,ACTIVE,212.61,343.25,59.975,1475099103,"201051344000651","219011344069620",28.92,19.30,0,333.63,354.07,21.7,19.0,0.159,564488.7,564488.7,2771,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099128,1059478.00
09/28/2016 17:45,2,0.578,ACTIVE,211.03,341.45,59.970,1475099103,"274151322000088","219011344069620",27.67,21.30,0,330.93,347.46,16.2,13.7,0.093,789309.4,789309.4,2755,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099129,1059479.00
09/28/2016 17:45,2,0.420,ACTIVE,211.70,406.37,59.959,1475099103,"274151322000068","219011344069620",38.17,23.30,0,336.04,425.61,16.4,13.9,0.093,682248.7,682248.7,2820,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099130,1059480.00
09/28/2016 17:45,2,0.752,ACTIVE,212.16,341.75,59.970,1475099103,"201051344001135","219011344069620",29.08,19.30,0,330.93,353.77,22.2,19.5,0.159,560639.4,560639.4,2767,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099131,1059481.00
09/28/2016 17:45,2,0.697,ACTIVE,212.61,343.25,59.970,1475099103,"201051344000594","219011344069620",28.80,19.80,0,333.03,355.28,20.4,17.8,0.146,571660.2,571660.2,2776,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099132,1059482.00
09/28/2016 17:45,2,0.746,ACTIVE,212.38,342.95,59.970,1475099103,"201051344001203","219011344069620",28.71,20.00,0,333.03,354.97,21.7,19.0,0.164,568871.7,568871.7,2776,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099133,1059483.00
09/28/2016 17:45,2,0.584,ACTIVE,211.25,342.35,59.970,1475099103,"274151322000054","219011344069620",28.23,21.80,0,331.23,348.06,16.7,14.2,0.097,805515.7,805515.7,2750,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099134,1059484.00
09/28/2016 17:45,2,0.699,ACTIVE,213.06,342.95,59.970,1475099103,"201051344000867","219011344069620",28.77,21.00,0,333.93,355.28,20.4,17.7,0.137,558915.8,558915.8,2780,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099134,1059485.00
09/28/2016 17:45,2,0.742,ACTIVE,212.38,343.25,59.975,1475099103,"201051344001093","219011344069620",28.92,20.00,0,330.93,354.07,21.8,19.1,0.150,565431.5,565431.5,2781,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099135,1059486.00
09/28/2016 17:45,2,0.656,ACTIVE,212.83,343.55,59.970,1475099103,"201051344000900","219011344069620",28.61,20.30,0,333.33,355.28,19.1,16.5,0.141,575730.2,575730.2,2783,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099136,1059487.00
09/28/2016 17:45,2,0.691,ACTIVE,213.06,343.55,59.970,1475099103,"201051344000648","219011344069620",28.55,19.80,0,334.24,355.88,20.0,17.4,0.141,564349.5,564349.5,2773,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099137,1059488.00
09/28/2016 17:45,2,0.697,ACTIVE,213.06,343.55,59.981,1475099103,"201051344000569","219011344069620",28.45,20.30,0,334.24,354.97,20.1,17.5,0.146,575694.6,575694.6,2776,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099138,1059489.00
09/28/2016 17:45,2,0.686,ACTIVE,213.06,343.25,59.981,1475099103,"201051344000983","219011344069620",29.28,20.00,0,333.63,355.88,20.4,17.7,0.141,568256.5,568256.5,2784,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099139,1059490.00
09/28/2016 17:45,2,0.678,ACTIVE,213.06,343.55,59.981,1475099103,"201051344001158","219011344069620",28.67,19.30,0,333.93,355.88,19.7,17.1,0.146,559757.5,559757.5,2777,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099140,1059491.00
