ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 17:45,2,0.672,ACTIVE,213.51,344.45,59.922,1475099103,"201051344000576","219011344069620",28.80,20.30,0,334.24,355.88,19.6,17.0,0.141,567326.9,567326.9,2782,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099141,1059492.00
09/28/2016 17:45,2,0.584,ACTIVE,211.70,341.15,59.970,1475099103,"274151322000087","219011344069620",27.67,23.50,0,331.53,347.16,16.4,13.9,0.102,777519.9,777519.9,2789,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475099142,1059493.00
09/28/2016 18:00,2,0.537,ACTIVE,214.19,344.15,59.959,1475100004,"201051344000645","219011344069620",28.65,21.30,0,335.14,353.77,15.7,13.2,0.106,566795.2,566795.2,2781,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100005,1059494.00
09/28/2016 18:00,2,0.463,ACTIVE,212.16,340.55,59.970,1475100004,"274151322000085","219011344069620",27.81,21.50,0,334.54,345.96,13.0,10.6,0.075,805048.3,805048.3,2753,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100006,1059495.00
09/28/2016 18:00,2,0.561,ACTIVE,214.19,345.66,59.965,1475100004,"201051344000633","219011344069620",28.86,19.80,0,333.93,355.28,16.4,13.9,0.115,558444.8,558444.8,2780,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100006,1059496.00
09/28/2016 18:00,2,0.572,ACTIVE,213.74,344.45,59.928,1475100004,"201051344000469","219011344069620",28.17,19.00,0,333.63,352.87,16.4,13.9,0.115,561085.9,561085.9,2784,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100007,1059497.00
09/28/2016 18:00,2,0.582,ACTIVE,212.61,342.05,60.002,1475100004,"201051344000646","219011344069620",29.34,18.70,0,331.53,353.47,17.3,14.8,0.119,561537.3,561537.3,2775,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100008,1059498.00
09/28/2016 18:00,2,0.506,ACTIVE,211.70,341.75,59.959,1475100004,"274151322000052","219011344069620",27.81,21.30,0,333.63,346.86,14.3,11.8,0.080,827854.0,827854.0,2761,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100009,1059499.00
09/28/2016 18:00,2,0.625,ACTIVE,213.29,343.25,59.970,1475100004,"201051344000585","219011344069620",28.55,19.00,0,333.33,353.77,18.1,15.5,0.115,571679.9,571679.9,2780,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100010,1059500.00
09/28/2016 18:00,2,0.584,ACTIVE,213.06,341.45,59.965,1475100004,"201051344001230","219011344069620",28.47,19.30,0,331.53,351.97,16.9,14.4,0.110,564412.1,564412.1,2784,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100011,1059501.00
09/28/2016 18:00,2,0.586,ACTIVE,213.51,342.95,59.970,1475100004,"201051344000582","219011344069620",28.31,19.80,0,333.33,353.47,16.8,14.3,0.110,557186.7,557186.7,2774,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100012,1059502.00
09/28/2016 18:00,2,0.598,ACTIVE,212.61,341.75,59.912,1475100004,"201051344000955","219011344069620",29.12,19.30,0,332.13,352.87,17.7,15.1,0.124,571312.0,571312.0,2773,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100013,1059503.00
09/28/2016 18:00,2,0.291,ACTIVE,212.16,412.08,59.970,1475100004,"274151322000094","219011344069620",38.84,23.00,0,335.74,427.41,11.5,9.2,0.062,681730.7,681730.7,2820,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100014,1059504.00
09/28/2016 18:00,2,0.598,ACTIVE,213.74,343.85,59.965,1475100004,"201051344000579","219011344069620",28.35,19.80,0,334.84,353.47,17.2,14.7,0.110,575541.5,575541.5,2772,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100015,1059505.00
09/28/2016 18:00,2,0.605,ACTIVE,212.83,342.05,59.959,1475100004,"201051344000890","219011344069620",28.98,19.50,0,332.13,353.17,17.8,15.3,0.115,568550.5,568550.5,2775,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100016,1059506.00
09/28/2016 18:00,2,0.592,ACTIVE,213.29,342.65,59.970,1475100004,"201051344000438","219011344069620",28.92,19.00,0,333.33,353.77,17.4,14.9,0.115,569986.0,569986.0,2777,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100017,1059507.00
09/28/2016 18:00,2,0.605,ACTIVE,213.29,342.95,59.965,1475100004,"201051344000417","219011344069620",29.10,19.30,0,332.43,354.37,17.9,15.3,0.110,560949.9,560949.9,2782,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100018,1059508.00
09/28/2016 18:00,2,0.475,ACTIVE,211.93,339.95,59.965,1475100004,"274151322000083","219011344069620",27.79,21.50,0,333.93,346.86,13.3,11.0,0.080,820281.8,820281.8,2765,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100018,1059509.00
09/28/2016 18:00,2,0.506,ACTIVE,212.38,339.95,59.965,1475100004,"274151322000076","219011344069620",28.57,21.00,0,335.14,347.76,14.6,12.2,0.088,875713.4,875713.4,2774,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100019,1059510.00
09/28/2016 18:00,2,0.564,ACTIVE,213.51,342.95,59.981,1475100004,"201051344000868","219011344069620",28.43,19.80,0,333.63,353.47,16.2,13.7,0.106,559847.1,559847.1,2779,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100020,1059511.00
09/28/2016 18:00,2,0.486,ACTIVE,211.93,342.35,59.996,1475100004,"274151322000095","219011344069620",28.07,21.00,0,333.93,346.86,13.8,11.4,0.084,866863.9,866863.9,2777,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100021,1059512.00
09/28/2016 18:00,2,0.547,ACTIVE,213.51,343.25,59.970,1475100004,"201051344000988","219011344069620",18.31,19.50,0,333.63,351.37,10.1,7.9,0.066,538592.6,538592.6,2766,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100022,1059513.00
09/28/2016 18:00,2,0.592,ACTIVE,213.06,341.75,59.965,1475100004,"201051344001025","219011344069620",28.67,19.00,0,333.93,353.77,17.2,14.7,0.115,570248.7,570248.7,2772,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100023,1059514.00
09/28/2016 18:00,2,0.547,ACTIVE,213.51,343.25,60.007,1475100004,"201051344000458","219011344069620",28.86,21.00,0,334.24,353.77,16.0,13.5,0.106,567221.8,567221.8,2782,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100024,1059515.00
09/28/2016 18:00,2,0.549,ACTIVE,214.19,345.06,59.959,1475100004,"201051344000853","219011344069620",28.61,20.00,0,336.04,354.97,15.9,13.4,0.102,566515.7,566515.7,2789,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100025,1059516.00
09/28/2016 18:00,2,0.557,ACTIVE,213.29,342.95,59.965,1475100004,"201051344000685","219011344069620",28.98,19.30,0,333.03,354.07,16.4,13.9,0.115,569130.9,569130.9,2783,0,0,0,L,1122011218,0,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100026,1059517.00
09/28/2016 18:00,2,0.588,ACTIVE,213.29,343.25,59.975,1475100004,"201051344000917","219011344069620",28.15,20.30,0,333.03,353.77,16.8,14.3,0.115,566052.5,566052.5,2778,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100027,1059518.00
09/28/2016 18:00,2,0.568,ACTIVE,213.29,342.35,59.975,1475100004,"201051344001145","219011344069620",29.10,19.00,0,333.93,353.77,16.8,14.3,0.106,571277.2,571277.2,2781,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100028,1059519.00
09/28/2016 18:00,2,0.572,ACTIVE,213.29,342.35,60.012,1475100004,"201051344000651","219011344069620",29.10,19.30,0,333.93,354.07,16.9,14.4,0.115,564492.9,564492.9,2772,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100029,1059520.00
09/28/2016 18:00,2,0.449,ACTIVE,211.48,339.65,59.970,1475100004,"274151322000088","219011344069620",27.25,21.30,0,333.63,345.66,12.5,10.1,0.075,789312.4,789312.4,2756,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100030,1059521.00
09/28/2016 18:00,2,0.330,ACTIVE,212.83,401.86,59.991,1475100004,"274151322000068","219011344069620",37.75,23.00,0,336.64,425.01,12.6,10.3,0.066,682251.7,682251.7,2821,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100031,1059522.00
09/28/2016 18:00,2,0.594,ACTIVE,212.83,340.85,59.970,1475100004,"201051344001135","219011344069620",28.88,19.30,0,333.33,352.87,17.4,14.9,0.115,560643.8,560643.8,2768,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100032,1059523.00
09/28/2016 18:00,2,0.568,ACTIVE,213.29,343.25,59.970,1475100004,"201051344000594","219011344069620",28.21,19.80,0,333.33,353.47,16.2,13.8,0.110,571664.2,571664.2,2777,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100032,1059524.00
09/28/2016 18:00,2,0.594,ACTIVE,213.06,341.15,59.965,1475100004,"201051344001203","219011344069620",28.25,19.80,0,333.33,354.07,17.0,14.5,0.115,568875.9,568875.9,2777,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100033,1059525.00
09/28/2016 18:00,2,0.463,ACTIVE,211.70,340.55,59.965,1475100004,"274151322000054","219011344069620",27.77,21.50,0,333.63,346.86,13.0,10.6,0.075,805518.8,805518.8,2751,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100034,1059526.00
09/28/2016 18:00,2,0.551,ACTIVE,213.74,342.95,59.970,1475100004,"201051344000867","219011344069620",28.96,20.70,0,334.54,353.17,16.2,13.7,0.106,558919.7,558919.7,2781,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100035,1059527.00
09/28/2016 18:00,2,0.586,ACTIVE,213.06,342.95,59.986,1475100004,"201051344001093","219011344069620",28.88,20.00,0,333.33,354.37,17.1,14.6,0.110,565435.8,565435.8,2782,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100036,1059528.00
09/28/2016 18:00,2,0.518,ACTIVE,213.51,343.85,59.970,1475100004,"201051344000900","219011344069620",28.57,20.30,0,333.63,353.47,15.0,12.6,0.102,575733.8,575733.8,2784,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100037,1059529.00
09/28/2016 18:00,2,0.559,ACTIVE,213.96,344.45,59.933,1475100004,"201051344000648","219011344069620",28.31,19.80,0,334.84,353.47,16.0,13.6,0.106,564353.4,564353.4,2774,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100038,1059530.00
09/28/2016 18:00,2,0.549,ACTIVE,213.74,343.85,59.975,1475100004,"201051344000569","219011344069620",28.71,20.30,0,334.84,353.77,16.0,13.6,0.106,575698.5,575698.5,2777,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100039,1059531.00
09/28/2016 18:00,2,0.551,ACTIVE,213.96,343.25,59.970,1475100004,"201051344000983","219011344069620",29.12,20.30,0,335.14,352.57,16.2,13.8,0.110,568260.5,568260.5,2785,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100040,1059532.00
09/28/2016 18:00,2,0.543,ACTIVE,213.74,343.55,59.981,1475100004,"201051344001158","219011344069620",28.27,19.30,0,333.93,353.47,15.6,13.1,0.102,559761.3,559761.3,2778,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100041,1059533.00
09/28/2016 18:00,2,0.555,ACTIVE,214.19,345.06,59.991,1475100004,"201051344000576","219011344069620",27.85,20.30,0,334.84,355.28,15.7,13.2,0.106,567330.7,567330.7,2783,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100042,1059534.00
09/28/2016 18:00,2,0.457,ACTIVE,212.16,339.95,59.996,1475100004,"274151322000087","219011344069620",27.55,23.30,0,334.24,346.86,12.7,10.4,0.066,777523.0,777523.0,2790,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100043,1059535.00
09/28/2016 18:15,2,0.381,ACTIVE,213.96,342.35,59.991,1475100903,"201051344000645","219011344069620",27.19,21.00,0,336.34,352.27,10.6,8.3,0.053,566797.9,566797.9,2782,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100904,1059536.00
09/28/2016 18:15,2,0.287,ACTIVE,212.38,339.95,59.986,1475100903,"274151322000085","219011344069620",27.29,21.50,0,336.04,351.97,7.9,5.7,0.040,805050.3,805050.3,2754,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100905,1059537.00
09/28/2016 18:15,2,0.398,ACTIVE,213.96,343.85,59.944,1475100903,"201051344000633","219011344069620",27.49,19.50,0,335.14,354.67,11.1,8.8,0.057,558447.6,558447.6,2781,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100906,1059538.00
09/28/2016 18:15,2,0.395,ACTIVE,213.74,342.05,59.986,1475100903,"201051344000469","219011344069620",28.13,18.70,0,335.44,352.27,11.3,9.0,0.057,561088.7,561088.7,2785,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100907,1059539.00
09/28/2016 18:15,2,0.432,ACTIVE,212.61,340.55,59.991,1475100903,"201051344000646","219011344069620",27.49,18.30,0,333.03,351.37,12.1,9.7,0.062,561540.3,561540.3,2776,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100908,1059540.00
09/28/2016 18:15,2,0.328,ACTIVE,212.16,341.15,59.970,1475100903,"274151322000052","219011344069620",27.21,21.00,0,334.84,348.06,9.0,6.8,0.049,827856.3,827856.3,2762,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100908,1059541.00
09/28/2016 18:15,2,0.447,ACTIVE,213.06,341.15,59.981,1475100903,"201051344000585","219011344069620",27.55,19.00,0,334.24,350.77,12.5,10.1,0.071,571683.0,571683.0,2781,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100909,1059542.00
09/28/2016 18:15,2,0.406,ACTIVE,212.83,339.65,59.975,1475100903,"201051344001230","219011344069620",27.97,19.00,0,333.93,349.86,11.5,9.2,0.062,564415.0,564415.0,2785,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100910,1059543.00
09/28/2016 18:15,2,0.420,ACTIVE,213.29,341.15,59.954,1475100903,"201051344000582","219011344069620",27.14,19.50,0,334.84,351.97,11.6,9.3,0.066,557189.5,557189.5,2775,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100911,1059544.00
09/28/2016 18:15,2,0.436,ACTIVE,212.61,339.95,59.996,1475100903,"201051344000955","219011344069620",27.99,19.00,0,333.03,351.07,12.4,10.0,0.066,571315.1,571315.1,2774,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100912,1059545.00
09/28/2016 18:15,2,0.186,ACTIVE,212.16,391.04,59.970,1475100903,"274151322000094","219011344069620",36.76,22.50,0,336.94,417.79,6.9,4.7,0.031,681732.4,681732.4,2821,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100913,1059546.00
09/28/2016 18:15,2,0.426,ACTIVE,213.51,341.15,59.975,1475100903,"201051344000579","219011344069620",28.07,19.50,0,335.44,352.87,12.2,9.8,0.062,575544.5,575544.5,2773,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100914,1059547.00
09/28/2016 18:15,2,0.436,ACTIVE,212.83,340.25,60.012,1475100903,"201051344000890","219011344069620",28.17,19.30,0,333.93,351.97,12.4,10.1,0.066,568553.6,568553.6,2776,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100915,1059548.00
09/28/2016 18:15,2,0.412,ACTIVE,213.06,340.85,59.949,1475100903,"201051344000438","219011344069620",28.77,19.00,0,334.84,351.37,12.1,9.7,0.071,569989.0,569989.0,2778,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100916,1059549.00
09/28/2016 18:15,2,0.447,ACTIVE,213.06,340.85,59.975,1475100903,"201051344000417","219011344069620",27.89,19.00,0,333.93,351.37,12.7,10.3,0.066,560953.1,560953.1,2783,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100917,1059550.00
09/28/2016 18:15,2,0.297,ACTIVE,212.38,339.34,59.975,1475100903,"274151322000083","219011344069620",27.23,21.30,0,335.14,353.77,8.2,6.0,0.049,820283.8,820283.8,2766,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100918,1059551.00
09/28/2016 18:15,2,0.318,ACTIVE,212.61,340.85,59.975,1475100903,"274151322000076","219011344069620",28.11,20.70,0,336.34,346.56,9.1,6.8,0.053,875715.7,875715.7,2775,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100919,1059552.00
09/28/2016 18:15,2,0.398,ACTIVE,213.51,342.05,59.986,1475100903,"201051344000868","219011344069620",27.31,19.50,0,334.54,351.97,11.1,8.8,0.057,559849.8,559849.8,2780,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100920,1059553.00
09/28/2016 18:15,2,0.312,ACTIVE,212.16,339.95,59.975,1475100903,"274151322000095","219011344069620",26.94,21.00,0,335.44,345.36,8.5,6.2,0.044,866866.1,866866.1,2778,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100921,1059554.00
09/28/2016 18:15,2,0.363,ACTIVE,213.51,342.65,59.970,1475100903,"201051344000988","219011344069620",18.23,19.30,0,334.54,350.17,6.8,4.6,0.040,538594.1,538594.1,2767,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100921,1059555.00
09/28/2016 18:15,2,0.416,ACTIVE,212.83,339.95,59.970,1475100903,"201051344001025","219011344069620",28.07,18.70,0,333.33,351.07,11.9,9.5,0.066,570251.7,570251.7,2773,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100923,1059556.00
09/28/2016 18:15,2,0.389,ACTIVE,213.51,341.45,59.975,1475100903,"201051344000458","219011344069620",28.05,20.70,0,335.44,351.67,11.1,8.8,0.062,567224.5,567224.5,2783,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100923,1059557.00
09/28/2016 18:15,2,0.373,ACTIVE,213.96,343.25,59.959,1475100903,"201051344000853","219011344069620",28.17,19.80,0,337.54,352.57,10.7,8.4,0.062,566518.4,566518.4,2790,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100924,1059558.00
09/28/2016 18:15,2,0.402,ACTIVE,213.29,341.15,59.975,1475100903,"201051344000685","219011344069620",27.35,19.00,0,334.24,351.97,11.2,8.9,0.066,569133.7,569133.7,2784,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100925,1059559.00
09/28/2016 18:15,2,0.402,ACTIVE,213.06,340.85,59.938,1475100903,"201051344000917","219011344069620",28.23,20.00,0,333.33,351.37,11.5,9.2,0.066,566055.3,566055.3,2779,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100926,1059560.00
09/28/2016 18:15,2,0.404,ACTIVE,213.06,341.15,59.970,1475100903,"201051344001145","219011344069620",28.11,18.70,0,334.84,352.27,11.6,9.2,0.062,571279.9,571279.9,2782,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100927,1059561.00
09/28/2016 18:15,2,0.410,ACTIVE,213.29,341.45,59.970,1475100903,"201051344000651","219011344069620",28.07,19.00,0,334.54,349.86,11.7,9.3,0.071,564495.8,564495.8,2773,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100928,1059562.00
09/28/2016 18:15,2,0.285,ACTIVE,211.93,338.74,59.965,1475100903,"274151322000088","219011344069620",26.10,20.70,0,335.14,345.06,7.6,5.4,0.040,789314.2,789314.2,2757,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100929,1059563.00
09/28/2016 18:15,2,0.209,ACTIVE,212.83,389.24,59.965,1475100903,"274151322000068","219011344069620",36.46,23.00,0,337.24,418.39,7.8,5.6,0.035,682253.6,682253.6,2822,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100930,1059564.00
09/28/2016 18:15,2,0.424,ACTIVE,212.61,339.34,60.002,1475100903,"201051344001135","219011344069620",28.25,19.00,0,333.33,349.86,12.2,9.8,0.066,560646.8,560646.8,2769,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100931,1059565.00
09/28/2016 18:15,2,0.393,ACTIVE,213.29,341.15,59.965,1475100903,"201051344000594","219011344069620",28.09,19.80,0,335.14,351.67,11.2,8.9,0.053,571666.9,571666.9,2778,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100932,1059566.00
09/28/2016 18:15,2,0.420,ACTIVE,213.06,339.34,59.970,1475100903,"201051344001203","219011344069620",27.69,19.50,0,333.93,350.77,11.8,9.5,0.071,568878.8,568878.8,2778,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100932,1059567.00
09/28/2016 18:15,2,0.301,ACTIVE,211.93,339.04,59.970,1475100903,"274151322000054","219011344069620",26.26,21.50,0,335.14,352.27,8.1,5.9,0.044,805520.8,805520.8,2752,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100933,1059568.00
09/28/2016 18:15,2,0.389,ACTIVE,213.74,341.15,59.975,1475100903,"201051344000867","219011344069620",28.37,20.70,0,335.74,351.67,11.2,8.9,0.057,558922.4,558922.4,2782,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100934,1059569.00
09/28/2016 18:15,2,0.426,ACTIVE,213.06,340.85,59.970,1475100903,"201051344001093","219011344069620",27.99,19.80,0,334.84,350.47,12.1,9.8,0.062,565438.7,565438.7,2783,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100935,1059570.00
09/28/2016 18:15,2,0.348,ACTIVE,213.51,341.75,59.970,1475100903,"201051344000900","219011344069620",27.95,20.00,0,335.74,351.97,9.9,7.6,0.057,575736.3,575736.3,2785,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100936,1059571.00
09/28/2016 18:15,2,0.391,ACTIVE,213.74,341.75,59.975,1475100903,"201051344000648","219011344069620",27.51,19.50,0,336.94,352.27,10.9,8.6,0.062,564356.1,564356.1,2775,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100937,1059572.00
09/28/2016 18:15,2,0.395,ACTIVE,213.74,341.75,60.018,1475100903,"201051344000569","219011344069620",27.61,20.00,0,336.64,351.97,11.1,8.7,0.057,575701.2,575701.2,2778,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100938,1059573.00
09/28/2016 18:15,2,0.393,ACTIVE,213.74,341.75,59.970,1475100903,"201051344000983","219011344069620",28.17,20.00,0,335.74,351.07,11.2,8.9,0.057,568263.2,568263.2,2786,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100939,1059574.00
09/28/2016 18:15,2,0.381,ACTIVE,213.51,342.05,59.975,1475100903,"201051344001158","219011344069620",27.63,19.30,0,335.74,351.97,10.7,8.4,0.057,559763.9,559763.9,2779,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100940,1059575.00
09/28/2016 18:15,2,0.373,ACTIVE,213.96,343.25,59.981,1475100903,"201051344000576","219011344069620",28.29,20.30,0,336.34,352.57,10.7,8.4,0.053,567333.2,567333.2,2784,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100941,1059576.00
09/28/2016 18:15,2,0.299,ACTIVE,212.38,339.95,59.970,1475100903,"274151322000087","219011344069620",26.36,22.80,0,335.44,345.36,8.0,5.8,0.044,777524.9,777524.9,2791,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475100942,1059577.00
09/28/2016 18:30,2,0.283,ACTIVE,213.29,340.55,59.938,1475101803,"201051344000645","219011344069620",27.25,20.30,0,334.84,349.86,7.9,5.7,0.035,566799.6,566799.6,2783,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101804,1059578.00
09/28/2016 18:30,2,0.213,ACTIVE,211.48,337.24,59.954,1475101803,"274151322000085","219011344069620",26.18,21.30,0,331.53,345.96,5.7,3.5,0.027,805051.4,805051.4,2755,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101805,1059579.00
09/28/2016 18:30,2,0.297,ACTIVE,213.29,341.15,59.965,1475101803,"201051344000633","219011344069620",28.11,19.50,0,334.84,350.77,8.5,6.3,0.035,558449.5,558449.5,2782,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101806,1059580.00
09/28/2016 18:30,2,0.309,ACTIVE,212.83,339.95,59.965,1475101803,"201051344000469","219011344069620",27.61,18.70,0,333.63,348.96,8.7,6.5,0.040,561090.7,561090.7,2786,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101807,1059581.00
09/28/2016 18:30,2,0.326,ACTIVE,211.70,338.14,59.965,1475101803,"201051344000646","219011344069620",27.69,18.30,0,331.53,347.46,9.2,6.9,0.040,561542.4,561542.4,2777,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101807,1059582.00
09/28/2016 18:30,2,0.236,ACTIVE,211.03,337.24,59.970,1475101803,"274151322000052","219011344069620",27.12,21.00,0,330.93,346.56,6.5,4.4,0.031,827857.7,827857.7,2763,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101808,1059583.00
09/28/2016 18:30,2,0.340,ACTIVE,212.38,339.04,59.970,1475101803,"201051344000585","219011344069620",27.79,19.00,0,332.13,349.26,9.6,7.4,0.040,571685.3,571685.3,2782,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101809,1059584.00
09/28/2016 18:30,2,0.312,ACTIVE,211.93,337.54,59.928,1475101803,"201051344001230","219011344069620",27.65,19.00,0,330.63,349.56,8.8,6.5,0.035,564417.0,564417.0,2786,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101810,1059585.00
09/28/2016 18:30,2,0.305,ACTIVE,212.61,339.04,59.970,1475101803,"201051344000582","219011344069620",27.89,19.30,0,332.43,349.26,8.7,6.4,0.040,557191.5,557191.5,2776,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101811,1059586.00
09/28/2016 18:30,2,0.336,ACTIVE,211.70,337.54,59.965,1475101803,"201051344000955","219011344069620",27.87,18.70,0,331.23,346.56,9.5,7.3,0.040,571317.3,571317.3,2775,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101812,1059587.00
09/28/2016 18:30,2,0.133,ACTIVE,211.48,337.54,59.970,1475101803,"274151322000094","219011344069620",30.83,22.00,0,334.84,395.25,4.2,2.1,0.022,681733.3,681733.3,2822,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101813,1059588.00
09/28/2016 18:30,2,0.322,ACTIVE,212.83,339.95,59.975,1475101803,"201051344000579","219011344069620",28.61,19.50,0,334.24,349.26,9.3,7.1,0.031,575546.6,575546.6,2774,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101814,1059589.00
09/28/2016 18:30,2,0.332,ACTIVE,212.16,337.24,59.975,1475101803,"201051344000890","219011344069620",27.99,19.30,0,332.13,347.76,9.4,7.2,0.040,568555.8,568555.8,2777,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101815,1059590.00
09/28/2016 18:30,2,0.318,ACTIVE,212.16,338.74,59.981,1475101803,"201051344000438","219011344069620",28.09,18.70,0,332.43,348.66,9.1,6.9,0.040,569991.1,569991.1,2779,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101816,1059591.00
09/28/2016 18:30,2,0.350,ACTIVE,212.38,338.14,59.975,1475101803,"201051344000417","219011344069620",27.65,19.00,0,332.13,347.46,9.8,7.5,0.040,560955.3,560955.3,2784,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101816,1059592.00
09/28/2016 18:30,2,0.213,ACTIVE,211.48,336.94,59.975,1475101803,"274151322000083","219011344069620",26.68,21.30,0,331.53,346.56,5.8,3.7,0.027,820285.0,820285.0,2767,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101817,1059593.00
09/28/2016 18:30,2,0.229,ACTIVE,211.93,338.74,60.012,1475101803,"274151322000076","219011344069620",27.45,20.70,0,333.03,346.56,6.4,4.2,0.035,875717.1,875717.1,2776,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101818,1059594.00
09/28/2016 18:30,2,0.305,ACTIVE,212.61,340.25,59.970,1475101803,"201051344000868","219011344069620",27.19,19.50,0,333.63,348.96,8.4,6.2,0.027,559851.7,559851.7,2781,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101819,1059595.00
09/28/2016 18:30,2,0.215,ACTIVE,211.48,336.04,59.986,1475101803,"274151322000095","219011344069620",27.27,20.70,0,331.53,345.66,6.0,3.8,0.027,866867.4,866867.4,2779,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101820,1059596.00
09/28/2016 18:30,2,0.279,ACTIVE,212.83,340.55,59.981,1475101803,"201051344000988","219011344069620",17.93,19.30,0,333.33,349.56,5.1,3.0,0.013,538595.1,538595.1,2768,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101821,1059597.00
09/28/2016 18:30,2,0.314,ACTIVE,211.93,337.54,59.991,1475101803,"201051344001025","219011344069620",27.83,18.70,0,331.83,347.76,8.9,6.7,0.035,570253.7,570253.7,2774,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101822,1059598.00
09/28/2016 18:30,2,0.299,ACTIVE,212.61,339.04,60.018,1475101803,"201051344000458","219011344069620",27.47,20.30,0,334.24,349.26,8.3,6.1,0.031,567226.4,567226.4,2784,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101823,1059599.00
09/28/2016 18:30,2,0.287,ACTIVE,213.29,340.85,59.986,1475101803,"201051344000853","219011344069620",28.29,19.50,0,335.74,350.47,8.2,6.0,0.035,566520.2,566520.2,2791,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101824,1059600.00
09/28/2016 18:30,2,0.295,ACTIVE,212.38,339.34,59.981,1475101803,"201051344000685","219011344069620",27.49,18.70,0,333.03,348.96,8.2,6.0,0.040,569135.6,569135.6,2785,0,0,0,L,1122011218,0,122.68,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101825,1059601.00
09/28/2016 18:30,2,0.303,ACTIVE,212.38,339.34,59.991,1475101803,"201051344000917","219011344069620",28.01,19.50,0,331.23,348.06,8.6,6.4,0.040,566057.3,566057.3,2780,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101826,1059602.00
09/28/2016 18:30,2,0.299,ACTIVE,212.38,338.44,59.986,1475101803,"201051344001145","219011344069620",28.23,18.30,0,333.93,348.66,8.6,6.4,0.040,571281.9,571281.9,2783,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101827,1059603.00
09/28/2016 18:30,2,0.307,ACTIVE,212.38,338.14,59.981,1475101803,"201051344000651","219011344069620",27.85,18.70,0,332.43,348.66,8.7,6.5,0.040,564497.8,564497.8,2774,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101828,1059604.00
09/28/2016 18:30,2,0.199,ACTIVE,211.03,336.04,59.959,1475101803,"274151322000088","219011344069620",25.49,20.70,0,330.93,345.36,5.2,3.1,0.022,789315.3,789315.3,2758,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101829,1059605.00
09/28/2016 18:30,2,0.154,ACTIVE,211.48,339.04,59.981,1475101803,"274151322000068","219011344069620",31.37,22.50,0,335.44,404.27,4.9,2.8,0.022,682254.7,682254.7,2823,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101830,1059606.00
09/28/2016 18:30,2,0.324,ACTIVE,211.70,337.24,59.991,1475101803,"201051344001135","219011344069620",27.81,18.70,0,331.23,347.16,9.2,6.9,0.044,560648.9,560648.9,2770,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101831,1059607.00
09/28/2016 18:30,2,0.303,ACTIVE,212.38,339.34,59.981,1475101803,"201051344000594","219011344069620",27.49,19.80,0,333.33,348.66,8.5,6.2,0.040,571668.8,571668.8,2779,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101832,1059608.00
09/28/2016 18:30,2,0.318,ACTIVE,212.16,337.54,59.981,1475101803,"201051344001203","219011344069620",27.55,19.30,0,332.73,348.96,8.9,6.6,0.040,568880.8,568880.8,2779,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101832,1059609.00
09/28/2016 18:30,2,0.211,ACTIVE,211.25,337.84,59.991,1475101803,"274151322000054","219011344069620",26.54,21.30,0,331.53,346.26,5.6,3.5,0.031,805522.0,805522.0,2753,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101833,1059610.00
09/28/2016 18:30,2,0.301,ACTIVE,213.06,339.04,59.981,1475101803,"201051344000867","219011344069620",27.63,20.30,0,334.54,349.86,8.5,6.2,0.035,558924.4,558924.4,2783,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101834,1059611.00
09/28/2016 18:30,2,0.332,ACTIVE,212.16,338.14,59.991,1475101803,"201051344001093","219011344069620",27.61,19.50,0,331.83,348.96,9.3,7.1,0.031,565440.8,565440.8,2784,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101835,1059612.00
09/28/2016 18:30,2,0.258,ACTIVE,212.61,339.95,59.986,1475101803,"201051344000900","219011344069620",27.35,19.50,0,333.93,348.96,7.2,5.0,0.035,575737.8,575737.8,2786,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101836,1059613.00
09/28/2016 18:30,2,0.299,ACTIVE,213.06,339.65,59.986,1475101803,"201051344000648","219011344069620",27.69,19.30,0,334.54,349.56,8.4,6.2,0.031,564358.0,564358.0,2776,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101838,1059614.00
09/28/2016 18:30,2,0.299,ACTIVE,213.06,340.25,59.981,1475101803,"201051344000569","219011344069620",27.47,19.80,0,333.33,349.26,8.3,6.1,0.035,575703.1,575703.1,2779,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101838,1059615.00
09/28/2016 18:30,2,0.307,ACTIVE,212.83,339.34,59.981,1475101803,"201051344000983","219011344069620",27.47,19.80,0,333.33,349.26,8.6,6.3,0.035,568265.2,568265.2,2787,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101839,1059616.00
09/28/2016 18:30,2,0.277,ACTIVE,212.83,339.65,59.991,1475101803,"201051344001158","219011344069620",28.17,19.00,0,333.93,349.26,8.0,5.8,0.035,559765.7,559765.7,2780,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101840,1059617.00
09/28/2016 18:30,2,0.295,ACTIVE,213.29,341.15,59.986,1475101803,"201051344000576","219011344069620",27.10,19.80,0,335.14,350.17,8.1,5.9,0.035,567335.0,567335.0,2785,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101841,1059618.00
09/28/2016 18:30,2,0.217,ACTIVE,211.25,337.84,59.975,1475101803,"274151322000087","219011344069620",25.86,22.50,0,331.53,346.86,5.7,3.6,0.027,777526.1,777526.1,2792,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475101842,1059619.00
09/28/2016 18:45,2,0.199,ACTIVE,213.74,339.95,59.954,1475102703,"201051344000645","219011344069620",27.14,20.00,0,335.44,345.66,5.5,3.4,0.013,566800.7,566800.7,2784,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102704,1059620.00
09/28/2016 18:45,2,0.137,ACTIVE,211.93,338.44,59.949,1475102703,"274151322000085","219011344069620",25.05,20.70,0,334.54,340.85,3.5,1.4,0.004,805052.1,805052.1,2756,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102705,1059621.00
09/28/2016 18:45,2,0.227,ACTIVE,213.74,342.35,59.959,1475102703,"201051344000633","219011344069620",27.39,19.00,0,334.24,347.46,6.3,4.2,0.013,558450.8,558450.8,2783,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102706,1059622.00
09/28/2016 18:45,2,0.232,ACTIVE,213.29,340.25,59.954,1475102703,"201051344000469","219011344069620",27.45,18.00,0,333.03,344.76,6.5,4.3,0.013,561092.0,561092.0,2787,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102707,1059623.00
09/28/2016 18:45,2,0.236,ACTIVE,211.93,338.14,59.959,1475102703,"201051344000646","219011344069620",27.71,18.00,0,331.23,343.25,6.6,4.5,0.009,561543.8,561543.8,2778,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102708,1059624.00
09/28/2016 18:45,2,0.162,ACTIVE,211.70,337.24,59.970,1475102703,"274151322000052","219011344069620",25.72,20.30,0,333.63,341.75,4.2,2.1,0.004,827858.5,827858.5,2764,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102709,1059625.00
09/28/2016 18:45,2,0.252,ACTIVE,212.38,338.14,59.959,1475102703,"201051344000585","219011344069620",27.67,18.30,0,332.43,344.45,7.1,5.0,0.013,571686.8,571686.8,2783,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102710,1059626.00
09/28/2016 18:45,2,0.236,ACTIVE,212.16,337.24,59.959,1475102703,"201051344001230","219011344069620",26.44,18.00,0,331.23,342.95,6.4,4.3,0.018,564418.3,564418.3,2787,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102711,1059627.00
09/28/2016 18:45,2,0.229,ACTIVE,212.83,338.14,59.965,1475102703,"201051344000582","219011344069620",26.88,18.70,0,332.43,343.25,6.3,4.1,0.013,557192.8,557192.8,2777,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102711,1059628.00
09/28/2016 18:45,2,0.252,ACTIVE,211.93,337.24,59.991,1475102703,"201051344000955","219011344069620",27.53,18.00,0,330.63,342.65,7.1,4.9,0.013,571318.8,571318.8,2776,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102712,1059629.00
09/28/2016 18:45,2,0.078,ACTIVE,211.93,337.84,59.954,1475102703,"274151322000094","219011344069620",29.50,21.00,0,334.84,341.15,2.3,0.3,0.004,681733.5,681733.5,2823,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102713,1059630.00
09/28/2016 18:45,2,0.254,ACTIVE,213.29,339.95,59.959,1475102703,"201051344000579","219011344069620",27.69,19.00,0,333.93,345.96,7.2,5.0,0.013,575548.1,575548.1,2775,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102714,1059631.00
09/28/2016 18:45,2,0.248,ACTIVE,212.16,336.94,59.954,1475102703,"201051344000890","219011344069620",27.45,18.70,0,331.83,343.55,6.9,4.8,0.018,568557.3,568557.3,2778,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102715,1059632.00
09/28/2016 18:45,2,0.236,ACTIVE,212.38,338.14,59.991,1475102703,"201051344000438","219011344069620",27.77,18.00,0,333.63,344.15,6.7,4.5,0.018,569992.5,569992.5,2780,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102716,1059633.00
09/28/2016 18:45,2,0.266,ACTIVE,212.61,338.14,59.949,1475102703,"201051344000417","219011344069620",27.51,18.30,0,333.33,344.15,7.4,5.2,0.018,560956.9,560956.9,2785,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102717,1059634.00
09/28/2016 18:45,2,0.135,ACTIVE,211.93,338.14,59.954,1475102703,"274151322000083","219011344069620",25.78,20.70,0,333.93,341.75,3.6,1.5,0.004,820285.6,820285.6,2768,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102718,1059635.00
