ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 18:45,2,0.145,ACTIVE,212.38,337.84,59.954,1475102703,"274151322000076","219011344069620",26.82,20.00,0,335.14,341.75,3.9,1.9,0.009,875717.8,875717.8,2777,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102719,1059636.00
09/28/2016 18:45,2,0.225,ACTIVE,213.29,339.95,59.970,1475102703,"201051344000868","219011344069620",26.86,19.00,0,333.63,345.96,6.2,4.0,0.013,559853.0,559853.0,2782,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102720,1059637.00
09/28/2016 18:45,2,0.139,ACTIVE,211.70,337.24,59.949,1475102703,"274151322000095","219011344069620",25.56,20.00,0,333.93,340.85,3.6,1.6,0.018,866868.0,866868.0,2780,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102721,1059638.00
09/28/2016 18:45,2,0.188,ACTIVE,213.06,340.55,59.954,1475102703,"201051344000988","219011344069620",17.89,18.70,0,332.73,345.96,3.4,1.4,0.000,538595.6,538595.6,2769,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102721,1059639.00
09/28/2016 18:45,2,0.229,ACTIVE,212.16,336.94,59.954,1475102703,"201051344001025","219011344069620",27.19,18.00,0,332.43,344.15,6.3,4.2,0.013,570255.1,570255.1,2775,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102722,1059640.00
09/28/2016 18:45,2,0.221,ACTIVE,213.29,339.34,59.959,1475102703,"201051344000458","219011344069620",26.56,20.00,0,333.63,345.66,6.0,3.9,0.018,567227.6,567227.6,2785,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102723,1059641.00
09/28/2016 18:45,2,0.223,ACTIVE,213.74,341.15,59.959,1475102703,"201051344000853","219011344069620",25.88,19.00,0,335.14,346.26,5.8,3.7,0.009,566521.4,566521.4,2792,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102724,1059642.00
09/28/2016 18:45,2,0.213,ACTIVE,212.61,339.04,59.959,1475102703,"201051344000685","219011344069620",27.25,18.00,0,332.73,345.36,5.9,3.8,0.018,569136.8,569136.8,2786,0,0,0,L,1122011218,0,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102725,1059643.00
09/28/2016 18:45,2,0.234,ACTIVE,212.38,338.14,59.954,1475102703,"201051344000917","219011344069620",26.44,19.30,0,332.13,344.45,6.3,4.2,0.018,566058.6,566058.6,2781,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102726,1059644.00
09/28/2016 18:45,2,0.219,ACTIVE,212.38,338.44,59.975,1475102703,"201051344001145","219011344069620",27.55,17.80,0,333.63,344.15,6.1,4.0,0.018,571283.1,571283.1,2784,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102727,1059645.00
09/28/2016 18:45,2,0.229,ACTIVE,212.38,338.14,59.986,1475102703,"201051344000651","219011344069620",27.59,18.00,0,333.03,343.85,6.4,4.2,0.013,564499.2,564499.2,2775,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102728,1059646.00
09/28/2016 18:45,2,0.121,ACTIVE,211.48,336.94,59.959,1475102703,"274151322000088","219011344069620",24.63,20.00,0,333.33,341.15,3.0,1.0,0.004,789315.8,789315.8,2759,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102729,1059647.00
09/28/2016 18:45,2,0.096,ACTIVE,212.38,338.74,59.959,1475102703,"274151322000068","219011344069620",29.68,21.50,0,335.14,342.05,3.0,0.9,0.009,682255.1,682255.1,2824,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102730,1059648.00
09/28/2016 18:45,2,0.234,ACTIVE,211.70,336.34,59.954,1475102703,"201051344001135","219011344069620",27.67,18.00,0,332.13,342.65,6.6,4.4,0.013,560650.3,560650.3,2771,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102731,1059649.00
09/28/2016 18:45,2,0.221,ACTIVE,212.83,339.34,59.991,1475102703,"201051344000594","219011344069620",27.55,19.30,0,333.03,345.96,6.2,4.0,0.013,571670.1,571670.1,2780,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102732,1059650.00
09/28/2016 18:45,2,0.236,ACTIVE,212.38,338.14,59.959,1475102703,"201051344001203","219011344069620",27.06,18.70,0,333.63,343.85,6.5,4.3,0.013,568882.2,568882.2,2780,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102733,1059651.00
09/28/2016 18:45,2,0.135,ACTIVE,211.48,337.84,59.959,1475102703,"274151322000054","219011344069620",25.03,20.70,0,333.63,340.85,3.4,1.4,0.009,805522.6,805522.6,2754,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102733,1059652.00
09/28/2016 18:45,2,0.223,ACTIVE,213.29,339.04,59.912,1475102703,"201051344000867","219011344069620",27.35,19.80,0,333.03,345.36,6.2,4.1,0.009,558925.6,558925.6,2784,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102734,1059653.00
09/28/2016 18:45,2,0.250,ACTIVE,212.38,338.44,59.970,1475102703,"201051344001093","219011344069620",27.35,19.00,0,332.73,343.85,7.0,4.8,0.013,565442.3,565442.3,2785,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102735,1059654.00
09/28/2016 18:45,2,0.172,ACTIVE,213.06,339.65,59.933,1475102703,"201051344000900","219011344069620",27.51,19.30,0,333.93,345.36,4.8,2.7,0.009,575738.8,575738.8,2787,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102736,1059655.00
09/28/2016 18:45,2,0.223,ACTIVE,213.29,339.95,59.959,1475102703,"201051344000648","219011344069620",27.39,19.00,0,334.54,345.66,6.2,4.1,0.009,564359.2,564359.2,2777,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102737,1059656.00
09/28/2016 18:45,2,0.217,ACTIVE,213.29,339.65,59.965,1475102703,"201051344000569","219011344069620",27.59,19.30,0,334.24,345.06,6.1,4.0,0.013,575704.3,575704.3,2780,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102738,1059657.00
09/28/2016 18:45,2,0.230,ACTIVE,213.06,339.04,59.959,1475102703,"201051344000983","219011344069620",27.10,19.30,0,333.63,345.36,6.3,4.2,0.013,568266.5,568266.5,2788,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102739,1059658.00
09/28/2016 18:45,2,0.209,ACTIVE,213.06,339.65,59.954,1475102703,"201051344001158","219011344069620",27.19,18.30,0,333.63,345.36,5.8,3.6,0.009,559766.9,559766.9,2781,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102740,1059659.00
09/28/2016 18:45,2,0.219,ACTIVE,213.74,340.55,59.986,1475102703,"201051344000576","219011344069620",27.02,19.50,0,334.54,345.66,6.0,3.9,0.013,567336.2,567336.2,2786,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102741,1059660.00
09/28/2016 18:45,2,0.145,ACTIVE,211.93,336.94,59.959,1475102703,"274151322000087","219011344069620",24.29,21.80,0,333.63,341.45,3.6,1.5,0.009,777526.7,777526.7,2793,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475102742,1059661.00
09/28/2016 19:00,2,0.148,ALERT,213.74,308.09,60.012,1475103604,"201051344000645","219011344069620",23.60,19.50,0,302.37,354.97,3.6,1.5,0.000,566801.4,566801.4,2785,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103606,1059662.00
09/28/2016 19:00,2,0.074,ALERT,211.93,299.37,59.970,1475103604,"274151322000085","219011344069620",23.99,19.80,0,298.47,339.95,1.8,0.0,0.000,805052.2,805052.2,2757,0,0,0,L,1151911521,0,121.78,122.23,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103607,1059663.00
09/28/2016 19:00,2,0.166,ALERT,213.96,303.58,59.981,1475103604,"201051344000633","219011344069620",23.74,18.30,0,300.27,363.69,4.0,2.0,0.000,558451.6,558451.6,2784,0,0,0,L,1122011218,0,122.23,122.68,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103609,1059664.00
09/28/2016 19:00,2,0.174,ACTIVE,213.51,318.61,59.975,1475103604,"201051344000469","219011344069620",24.39,17.80,0,315.30,356.18,4.3,2.3,0.000,561092.8,561092.8,2788,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103610,1059665.00
09/28/2016 19:00,2,0.184,ALERT,212.16,320.71,59.970,1475103604,"201051344000646","219011344069620",23.54,17.50,0,299.67,345.06,4.4,2.3,0.000,561544.7,561544.7,2779,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103612,1059666.00
09/28/2016 19:00,2,0.102,ALERT,211.48,299.97,60.007,1475103604,"274151322000052","219011344069620",23.40,19.50,0,297.87,342.65,2.5,0.5,0.000,827858.8,827858.8,2765,0,0,0,L,1151911521,0,120.88,122.46,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103614,1059667.00
09/28/2016 19:00,2,0.180,ACTIVE,212.61,326.42,59.954,1475103604,"201051344000585","219011344069620",25.39,18.00,0,316.80,342.65,4.7,2.6,0.000,571687.8,571687.8,2784,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103615,1059668.00
09/28/2016 19:00,2,0.170,ALERT,212.38,320.11,59.975,1475103604,"201051344001230","219011344069620",22.94,17.80,0,300.87,346.56,4.0,1.9,0.000,564419.1,564419.1,2788,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103617,1059669.00
09/28/2016 19:00,2,0.174,ACTIVE,213.06,314.40,59.975,1475103604,"201051344000582","219011344069620",22.54,18.00,0,311.99,342.35,4.0,1.9,0.000,557193.6,557193.6,2778,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103618,1059670.00
09/28/2016 19:00,2,0.188,ACTIVE,212.16,320.11,59.981,1475103604,"201051344000955","219011344069620",24.05,17.80,0,311.99,342.65,4.6,2.5,0.000,571319.8,571319.8,2777,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103618,1059671.00
09/28/2016 19:00,2,0.000,ALERT,211.70,298.47,59.959,1475103604,"274151322000094","219011344069620",40.04,19.50,0,296.96,390.74,0.0,0.0,0.000,681733.6,681733.6,2824,0,0,0,L,1151911521,0,121.33,122.91,0002,17,0,0,0,0,0,0,131,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103620,1059672.00
09/28/2016 19:00,2,0.201,ALERT,213.06,304.48,59.986,1475103604,"201051344000579","219011344069620",22.70,18.30,0,303.28,350.47,4.7,2.6,0.000,575549.1,575549.1,2776,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103622,1059673.00
09/28/2016 19:00,2,0.178,ACTIVE,212.38,325.82,59.991,1475103604,"201051344000890","219011344069620",25.15,18.00,0,324.92,343.85,4.5,2.5,0.000,568558.2,568558.2,2779,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103623,1059674.00
09/28/2016 19:00,2,0.178,ALERT,212.61,315.30,59.965,1475103604,"201051344000438","219011344069620",23.44,17.50,0,300.87,343.85,4.2,2.2,0.000,569993.4,569993.4,2781,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103625,1059675.00
09/28/2016 19:00,2,0.201,ACTIVE,212.61,318.61,59.981,1475103604,"201051344000417","219011344069620",24.09,17.80,0,316.50,345.36,4.9,2.8,0.000,560957.9,560957.9,2786,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103626,1059676.00
09/28/2016 19:00,2,0.076,ALERT,211.70,299.97,59.981,1475103604,"274151322000083","219011344069620",23.66,19.50,0,298.77,341.75,1.9,0.0,0.000,820285.8,820285.8,2769,0,0,0,L,1151911521,0,121.55,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103627,1059677.00
09/28/2016 19:00,2,0.082,ALERT,212.38,299.37,59.986,1475103604,"274151322000076","219011344069620",24.39,19.50,0,298.47,340.55,2.1,0.1,0.000,875718.1,875718.1,2778,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103629,1059678.00
09/28/2016 19:00,2,0.160,ALERT,213.06,311.09,59.991,1475103604,"201051344000868","219011344069620",24.07,18.70,0,302.98,356.18,3.9,1.9,0.000,559853.7,559853.7,2783,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103631,1059679.00
09/28/2016 19:00,2,0.072,ALERT,211.70,300.27,59.981,1475103604,"274151322000095","219011344069620",24.13,19.50,0,299.37,339.65,1.8,0.0,0.000,866868.2,866868.2,2781,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103633,1059680.00
09/28/2016 19:00,2,0.119,ALERT,213.06,303.58,59.986,1475103604,"201051344000988","219011344069620",17.91,17.80,0,299.07,342.95,2.1,0.2,0.000,538595.8,538595.8,2770,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103635,1059681.00
09/28/2016 19:00,2,0.154,ACTIVE,212.38,320.41,59.986,1475103604,"201051344001025","219011344069620",25.62,17.50,0,319.51,342.05,4.0,2.0,0.000,570255.9,570255.9,2776,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103636,1059682.00
09/28/2016 19:00,2,0.150,ALERT,213.06,308.69,59.959,1475103604,"201051344000458","219011344069620",24.43,19.30,0,302.98,349.86,3.8,1.7,0.000,567228.4,567228.4,2786,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103637,1059683.00
09/28/2016 19:00,2,0.150,ALERT,213.74,303.58,59.986,1475103604,"201051344000853","219011344069620",21.91,18.30,0,302.37,354.67,3.4,1.3,0.000,566522.1,566522.1,2793,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103639,1059684.00
09/28/2016 19:00,2,0.158,ALERT,212.61,302.07,59.986,1475103604,"201051344000685","219011344069620",21.35,17.50,0,300.57,348.36,3.4,1.4,0.000,569137.5,569137.5,2787,0,0,0,L,1122011218,0,122.68,121.33,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103641,1059685.00
09/28/2016 19:00,2,0.164,ALERT,212.38,311.69,59.986,1475103604,"201051344000917","219011344069620",22.80,19.00,0,299.67,343.85,3.8,1.7,0.000,566059.4,566059.4,2782,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103643,1059686.00
09/28/2016 19:00,2,0.154,ALERT,212.61,315.30,59.986,1475103604,"201051344001145","219011344069620",23.54,17.50,0,300.87,346.56,3.7,1.6,0.000,571283.9,571283.9,2785,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103645,1059687.00
09/28/2016 19:00,2,0.166,ALERT,212.38,317.70,59.975,1475103604,"201051344000651","219011344069620",23.72,17.50,0,300.27,345.36,4.0,1.9,0.000,564500.0,564500.0,2776,0,0,0,L,1122011218,0,122.46,121.33,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103646,1059688.00
09/28/2016 19:00,2,0.061,ALERT,211.48,299.67,59.965,1475103604,"274151322000088","219011344069620",21.75,19.30,0,298.17,339.34,1.4,0.0,0.000,789315.8,789315.8,2760,0,0,0,L,1151911521,0,122.01,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103648,1059689.00
09/28/2016 19:00,2,0.010,ALERT,212.38,298.77,59.991,1475103604,"274151322000068","219011344069620",40.12,20.00,0,296.06,392.25,0.0,0.0,0.000,682255.2,682255.2,2825,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,132,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103650,1059690.00
09/28/2016 19:00,2,0.166,ACTIVE,212.16,322.81,59.991,1475103604,"201051344001135","219011344069620",25.45,17.80,0,318.61,340.85,4.3,2.2,0.000,560651.2,560651.2,2772,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103651,1059691.00
09/28/2016 19:00,2,0.158,ALERT,213.06,313.20,59.991,1475103604,"201051344000594","219011344069620",23.76,18.70,0,302.37,354.07,3.9,1.8,0.000,571670.9,571670.9,2781,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103653,1059692.00
09/28/2016 19:00,2,0.172,ALERT,212.61,305.08,60.002,1475103604,"201051344001203","219011344069620",22.48,18.00,0,300.27,344.15,4.0,1.9,0.000,568883.0,568883.0,2781,0,0,0,L,1122011218,0,122.46,121.33,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103655,1059693.00
09/28/2016 19:00,2,0.070,ALERT,211.70,299.67,59.996,1475103604,"274151322000054","219011344069620",23.44,19.80,0,298.47,339.65,1.7,0.0,0.000,805522.7,805522.7,2755,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103656,1059694.00
09/28/2016 19:00,2,0.158,ALERT,213.51,303.28,59.996,1475103604,"201051344000867","219011344069620",23.91,19.30,0,302.37,362.19,3.9,1.8,0.000,558926.4,558926.4,2785,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103658,1059695.00
09/28/2016 19:00,2,0.188,ALERT,212.38,303.88,59.991,1475103604,"201051344001093","219011344069620",23.36,18.30,0,300.57,348.96,4.4,2.4,0.000,565443.2,565443.2,2786,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103660,1059696.00
09/28/2016 19:00,2,0.113,ALERT,213.06,303.58,60.023,1475103604,"201051344000900","219011344069620",23.54,18.70,0,302.37,360.08,2.7,0.7,0.000,575739.3,575739.3,2788,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103662,1059697.00
09/28/2016 19:00,2,0.156,ALERT,213.51,303.28,59.991,1475103604,"201051344000648","219011344069620",23.91,18.30,0,301.77,355.58,3.8,1.8,0.000,564360.0,564360.0,2778,0,0,0,L,1122011218,0,121.33,122.68,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103664,1059698.00
09/28/2016 19:00,2,0.154,ALERT,213.29,304.48,59.991,1475103604,"201051344000569","219011344069620",24.05,18.70,0,303.28,348.36,3.8,1.7,0.000,575705.1,575705.1,2781,0,0,0,L,1122011218,0,121.10,122.68,0002,17,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103665,1059699.00
09/28/2016 19:00,2,0.164,ALERT,213.29,303.88,59.959,1475103604,"201051344000983","219011344069620",23.68,18.70,0,302.68,350.77,3.9,1.9,0.000,568267.3,568267.3,2789,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103667,1059700.00
09/28/2016 19:00,2,0.150,ALERT,213.29,303.28,59.975,1475103604,"201051344001158","219011344069620",22.36,17.80,0,301.77,357.98,3.4,1.4,0.000,559767.5,559767.5,2782,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103669,1059701.00
09/28/2016 19:00,2,0.160,ALERT,213.74,303.88,59.991,1475103604,"201051344000576","219011344069620",21.17,18.70,0,302.07,361.59,3.5,1.4,0.000,567337.0,567337.0,2787,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103671,1059702.00
09/28/2016 19:00,2,0.080,ALERT,211.93,299.07,59.991,1475103604,"274151322000087","219011344069620",22.36,20.30,0,297.57,342.95,1.8,0.0,0.000,777526.9,777526.9,2794,0,0,0,L,1151911521,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475103672,1059703.00
09/28/2016 19:15,2,0.047,ALERT,212.61,299.97,59.970,1475104503,"201051344000645","219011344069620",28.43,18.70,0,298.47,308.39,1.4,0.0,0.000,566801.5,566801.5,2787,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475104505,1059704.00
09/28/2016 19:15,2,0.021,ALERT,211.25,298.17,59.965,1475104503,"274151322000085","219011344069620",27.12,18.70,0,296.06,300.87,0.0,0.0,0.000,805052.2,805052.2,2759,0,0,0,L,1151911521,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1475104507,1059705.00
09/28/2016 19:15,2,0.072,ALERT,212.83,299.97,59.975,1475104503,"201051344000633","219011344069620",28.31,17.50,0,296.96,304.18,2.1,0.1,0.000,558451.8,558451.8,2786,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475104509,1059706.00
09/28/2016 19:15,2,0.080,ALERT,212.38,299.97,59.970,1475104503,"201051344000469","219011344069620",28.09,16.70,0,297.87,319.21,2.3,0.3,0.000,561093.1,561093.1,2789,0,0,0,L,1122011218,0,120.65,122.23,0100,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1475104511,1059707.00
09/28/2016 19:15,2,0.117,ACTIVE_NO_POWER,211.48,298.77,59.981,1475104503,"201051344000646","219011344069620",15.82,16.70,0,296.96,321.01,1.9,0.0,0.000,561545.0,561545.0,2781,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104512,1059708.00
09/28/2016 19:15,2,0.043,ALERT,210.80,298.17,59.965,1475104503,"274151322000052","219011344069620",27.43,18.30,0,295.46,301.17,0.0,0.0,0.000,827858.8,827858.8,2767,0,0,0,L,1151911521,0,120.42,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1475104514,1059709.00
09/28/2016 19:15,2,0.137,ALERT,211.93,299.07,59.981,1475104503,"201051344000585","219011344069620",16.22,16.70,0,297.57,338.14,2.3,0.3,0.000,571688.1,571688.1,2785,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104516,1059710.00
09/28/2016 19:15,2,0.072,ALERT,211.70,299.37,59.981,1475104503,"201051344001230","219011344069620",28.37,17.00,0,298.17,322.51,2.1,0.1,0.000,564419.3,564419.3,2790,0,0,0,L,1122011218,0,121.55,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1475104517,1059711.00
09/28/2016 19:15,2,0.113,ALERT,212.38,299.97,59.991,1475104503,"201051344000582","219011344069620",16.56,17.30,0,298.47,332.13,1.9,0.0,0.000,557193.8,557193.8,2779,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104519,1059712.00
09/28/2016 19:15,2,0.135,ALERT,211.48,299.07,59.986,1475104503,"201051344000955","219011344069620",15.49,17.00,0,297.87,337.24,2.1,0.1,0.000,571320.1,571320.1,2778,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104521,1059713.00
09/28/2016 19:15,2,0.000,ALERT,211.25,296.66,59.975,1475104503,"274151322000094","219011344069620",37.65,18.30,0,295.46,380.22,0.0,0.0,0.000,681733.6,681733.6,2826,0,0,0,L,1151911521,0,120.88,122.46,0100,14,0,0,0,0,0,0,108,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475104523,1059714.00
09/28/2016 19:15,2,0.096,ALERT,212.38,300.87,60.018,1475104503,"201051344000579","219011344069620",28.63,17.50,0,299.07,305.38,2.8,0.8,0.000,575549.4,575549.4,2778,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1475104525,1059715.00
09/28/2016 19:15,2,0.137,ALERT,211.70,299.37,59.986,1475104503,"201051344000890","219011344069620",16.96,17.30,0,298.47,337.54,2.4,0.4,0.000,568558.5,568558.5,2780,0,0,0,L,1122011218,0,121.78,120.42,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104527,1059716.00
09/28/2016 19:15,2,0.127,ACTIVE_NO_POWER,211.93,299.37,59.975,1475104503,"201051344000438","219011344069620",15.35,16.70,0,297.87,315.90,2.0,0.0,0.000,569993.6,569993.6,2783,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104527,1059717.00
09/28/2016 19:15,2,0.158,ALERT,211.93,298.47,59.991,1475104503,"201051344000417","219011344069620",15.57,17.00,0,297.26,329.73,2.5,0.5,0.000,560958.4,560958.4,2787,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104529,1059718.00
09/28/2016 19:15,2,0.018,ALERT,211.03,298.17,59.975,1475104503,"274151322000083","219011344069620",27.25,18.30,0,296.06,301.17,0.0,0.0,0.000,820285.8,820285.8,2771,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1475104531,1059719.00
09/28/2016 19:15,2,0.016,ALERT,211.48,298.17,59.975,1475104503,"274151322000076","219011344069620",28.21,18.00,0,296.06,301.47,0.0,0.0,0.000,875718.1,875718.1,2780,0,0,0,L,1151911521,0,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1475104533,1059720.00
09/28/2016 19:15,2,0.080,ALERT,212.16,300.87,59.986,1475104503,"201051344000868","219011344069620",28.11,17.50,0,299.07,313.20,2.3,0.3,0.000,559853.9,559853.9,2785,0,0,0,L,1122011218,0,120.88,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475104535,1059721.00
09/28/2016 19:15,2,0.012,ALERT,210.80,298.47,59.981,1475104503,"274151322000095","219011344069620",27.57,18.00,0,296.96,301.77,0.0,0.0,0.000,866868.2,866868.2,2783,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475104536,1059722.00
09/28/2016 19:15,2,0.047,ALERT,212.38,300.27,59.981,1475104503,"201051344000988","219011344069620",18.85,17.30,0,296.66,304.78,0.9,0.0,0.000,538595.8,538595.8,2772,0,0,0,L,1122011218,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1475104538,1059723.00
09/28/2016 19:15,2,0.107,ALERT,211.48,298.47,59.975,1475104503,"201051344001025","219011344069620",16.70,16.70,0,297.26,330.93,1.8,0.0,0.000,570256.1,570256.1,2777,0,0,0,L,1122011218,0,121.10,121.10,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104540,1059724.00
09/28/2016 19:15,2,0.076,ALERT,212.16,300.27,59.986,1475104503,"201051344000458","219011344069620",28.11,18.30,0,298.47,309.89,2.2,0.2,0.000,567228.5,567228.5,2788,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475104542,1059725.00
09/28/2016 19:15,2,0.061,ALERT,212.83,300.27,59.981,1475104503,"201051344000853","219011344069620",28.53,17.50,0,298.47,304.78,1.8,0.0,0.000,566522.2,566522.2,2795,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1475104544,1059726.00
09/28/2016 19:15,2,0.092,ACTIVE_NO_POWER,212.16,299.07,59.986,1475104503,"201051344000685","219011344069620",14.93,17.00,0,297.87,303.28,1.4,0.0,0.000,569137.6,569137.6,2789,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104545,1059727.00
09/28/2016 19:15,2,0.113,ACTIVE_NO_POWER,211.93,298.77,59.981,1475104503,"201051344000917","219011344069620",13.66,17.80,0,296.36,311.99,1.6,0.0,0.000,566059.5,566059.5,2784,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104546,1059728.00
09/28/2016 19:15,2,0.111,ACTIVE_NO_POWER,212.16,299.37,59.975,1475104503,"201051344001145","219011344069620",15.05,16.30,0,298.17,318.30,1.7,0.0,0.000,571284.1,571284.1,2787,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104547,1059729.00
09/28/2016 19:15,2,0.121,ACTIVE_NO_POWER,211.93,298.47,60.018,1475104503,"201051344000651","219011344069620",16.08,16.70,0,297.57,318.00,2.0,0.0,0.000,564500.2,564500.2,2778,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104547,1059730.00
09/28/2016 19:15,2,0.008,ALERT,210.35,297.57,59.965,1475104503,"274151322000088","219011344069620",25.74,18.00,0,295.46,300.87,0.0,0.0,0.000,789315.8,789315.8,2762,0,0,0,L,1151911521,0,121.78,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1475104549,1059731.00
09/28/2016 19:15,2,0.008,ALERT,211.70,330.63,59.975,1475104503,"274151322000068","219011344069620",38.11,18.70,0,294.86,384.73,0.0,0.0,0.000,682255.2,682255.2,2827,0,0,0,L,1151911521,0,121.55,122.23,0100,17,0,0,0,0,0,0,107,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475104551,1059732.00
09/28/2016 19:15,2,0.129,ALERT,211.48,298.77,59.975,1475104503,"201051344001135","219011344069620",16.20,16.70,0,297.87,331.53,2.1,0.1,0.000,560651.5,560651.5,2773,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104553,1059733.00
09/28/2016 19:15,2,0.072,ALERT,212.16,300.87,59.938,1475104503,"201051344000594","219011344069620",28.59,17.80,0,298.47,318.61,2.1,0.1,0.000,571671.0,571671.0,2783,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1475104555,1059734.00
09/28/2016 19:15,2,0.123,ACTIVE_NO_POWER,211.93,298.77,59.975,1475104503,"201051344001203","219011344069620",14.89,17.30,0,297.87,306.88,1.9,0.0,0.000,568883.3,568883.3,2783,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475104556,1059735.00
09/28/2016 19:15,2,0.016,ALERT,211.03,298.47,59.975,1475104503,"274151322000054","219011344069620",27.08,18.70,0,295.76,301.47,0.0,0.0,0.000,805522.7,805522.7,2757,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1475104558,1059736.00
09/28/2016 19:15,2,0.078,ALERT,212.38,299.97,59.975,1475104503,"201051344000867","219011344069620",27.91,18.30,0,298.17,305.08,2.2,0.2,0.000,558926.6,558926.6,2787,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475104559,1059737.00
09/28/2016 19:15,2,0.104,ALERT,211.93,299.07,59.944,1475104503,"201051344001093","219011344069620",28.25,17.50,0,297.57,303.88,3.0,1.0,0.000,565443.6,565443.6,2788,0,0,0,L,1122011218,0,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1475104561,1059738.00
09/28/2016 19:15,2,0.039,ALERT,211.93,300.27,59.981,1475104503,"201051344000900","219011344069620",28.13,17.80,0,298.47,304.48,1.1,0.0,0.000,575739.3,575739.3,2790,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475104563,1059739.00
09/28/2016 19:15,2,0.076,ALERT,212.61,299.67,60.028,1475104503,"201051344000648","219011344069620",28.29,17.30,0,297.87,304.78,2.2,0.2,0.000,564360.2,564360.2,2780,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1475104565,1059740.00
09/28/2016 19:15,2,0.078,ALERT,212.38,300.87,59.981,1475104503,"201051344000569","219011344069620",28.49,17.80,0,299.07,305.38,2.3,0.3,0.000,575705.3,575705.3,2783,0,0,0,L,1122011218,0,120.65,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1475104567,1059741.00
09/28/2016 19:15,2,0.082,ALERT,212.16,300.57,59.981,1475104503,"201051344000983","219011344069620",28.31,17.50,0,298.77,305.08,2.4,0.4,0.000,568267.5,568267.5,2791,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1475104568,1059742.00
09/28/2016 19:15,2,0.055,ALERT,212.38,299.67,59.996,1475104503,"201051344001158","219011344069620",28.19,17.00,0,298.17,304.18,1.6,0.0,0.000,559767.7,559767.7,2784,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475104570,1059743.00
09/28/2016 19:15,2,0.072,ALERT,212.61,300.87,59.986,1475104503,"201051344000576","219011344069620",27.69,17.80,0,298.77,304.78,2.0,0.0,0.000,567337.1,567337.1,2789,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1475104572,1059744.00
09/28/2016 19:15,2,0.031,ALERT,211.03,297.26,59.986,1475104503,"274151322000087","219011344069620",26.06,19.30,0,294.86,300.57,0.0,0.0,0.000,777526.9,777526.9,2796,0,0,0,L,1151911521,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1475104574,1059745.00
09/28/2016 19:30,2,0.000,ALERT,212.61,300.27,59.965,1475105403,"201051344000645","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,566801.5,566801.5,2789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105406,1059746.00
09/28/2016 19:30,2,0.000,ALERT,210.57,296.96,59.965,1475105403,"274151322000085","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,805052.2,805052.2,2761,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105408,1059747.00
09/28/2016 19:30,2,0.000,ALERT,212.61,299.67,59.970,1475105403,"201051344000633","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,558451.8,558451.8,2788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105409,1059748.00
09/28/2016 19:30,2,0.000,ALERT,211.93,299.97,59.970,1475105403,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,561093.1,561093.1,2791,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105411,1059749.00
09/28/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1475105403,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,561545.0,561545.0,2782,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105413,1059750.00
09/28/2016 19:30,2,0.000,ALERT,210.12,296.36,59.965,1475105403,"274151322000052","219011344069620",0.00,17.30,0,294.86,301.47,0.0,0.0,0.000,827858.8,827858.8,2769,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105415,1059751.00
09/28/2016 19:30,2,0.000,ALERT,211.25,298.77,59.975,1475105403,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,571688.2,571688.2,2787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105416,1059752.00
09/28/2016 19:30,2,0.000,ALERT,211.03,298.77,59.944,1475105403,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,564419.3,564419.3,2792,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105418,1059753.00
09/28/2016 19:30,2,0.000,ALERT,211.70,299.37,59.970,1475105403,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,557193.8,557193.8,2781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105420,1059754.00
09/28/2016 19:30,2,0.000,ALERT,210.80,298.77,59.975,1475105403,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,571320.2,571320.2,2780,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105422,1059755.00
09/28/2016 19:30,2,0.000,ALERT,210.57,296.36,59.975,1475105403,"274151322000094","219011344069620",0.00,17.30,0,294.56,357.08,0.0,0.0,0.000,681733.6,681733.6,2828,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1475105424,1059756.00
09/28/2016 19:30,2,0.000,ALERT,212.16,300.57,59.975,1475105403,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,575549.6,575549.6,2780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105426,1059757.00
09/28/2016 19:30,2,0.000,ALERT,211.03,299.07,59.965,1475105403,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,568558.6,568558.6,2782,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105427,1059758.00
09/28/2016 19:30,2,0.000,ALERT,211.48,298.77,59.970,1475105403,"201051344000438","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,569993.7,569993.7,2784,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105429,1059759.00
09/28/2016 19:30,2,0.000,ALERT,211.48,298.17,59.944,1475105403,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,560958.6,560958.6,2789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105431,1059760.00
09/28/2016 19:30,2,0.000,ALERT,210.57,297.26,59.938,1475105403,"274151322000083","219011344069620",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,820285.8,820285.8,2773,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105433,1059761.00
09/28/2016 19:30,2,0.000,ALERT,211.25,296.66,59.996,1475105403,"274151322000076","219011344069620",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,875718.1,875718.1,2782,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105435,1059762.00
09/28/2016 19:30,2,0.000,ALERT,212.16,300.87,59.970,1475105403,"201051344000868","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,559854.0,559854.0,2787,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105436,1059763.00
09/28/2016 19:30,2,0.000,ALERT,210.35,297.87,59.959,1475105403,"274151322000095","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,866868.2,866868.2,2785,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105438,1059764.00
09/28/2016 19:30,2,0.000,ALERT,211.93,300.27,59.970,1475105403,"201051344000988","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,538595.8,538595.8,2774,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105440,1059765.00
09/28/2016 19:30,2,0.000,ALERT,211.25,297.87,59.965,1475105403,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,570256.1,570256.1,2779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105442,1059766.00
09/28/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1475105403,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,567228.6,567228.6,2790,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105444,1059767.00
09/28/2016 19:30,2,0.000,ALERT,212.61,299.97,59.965,1475105403,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,566522.2,566522.2,2797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105446,1059768.00
09/28/2016 19:30,2,0.000,ALERT,211.70,298.77,59.965,1475105403,"201051344000685","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,569137.6,569137.6,2790,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105447,1059769.00
09/28/2016 19:30,2,0.000,ALERT,211.48,298.17,59.970,1475105403,"201051344000917","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,566059.5,566059.5,2785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105449,1059770.00
09/28/2016 19:30,2,0.000,ALERT,211.70,298.77,59.981,1475105403,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,571284.1,571284.1,2788,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105451,1059771.00
09/28/2016 19:30,2,0.000,ALERT,211.48,297.57,59.981,1475105403,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,564500.2,564500.2,2779,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105453,1059772.00
09/28/2016 19:30,2,0.000,ALERT,210.12,296.96,59.959,1475105403,"274151322000088","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,789315.8,789315.8,2764,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105455,1059773.00
09/28/2016 19:30,2,0.000,ALERT,211.25,296.06,59.965,1475105403,"274151322000068","219011344069620",0.00,17.50,0,294.26,363.09,0.0,0.0,0.000,682255.2,682255.2,2829,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1475105456,1059774.00
09/28/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1475105403,"201051344001135","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,560651.5,560651.5,2775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105458,1059775.00
09/28/2016 19:30,2,0.000,ALERT,211.93,301.17,59.949,1475105403,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,571671.0,571671.0,2785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105460,1059776.00
09/28/2016 19:30,2,0.000,ALERT,211.48,298.77,60.007,1475105403,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,568883.3,568883.3,2784,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105462,1059777.00
09/28/2016 19:30,2,0.000,ALERT,210.57,297.57,59.965,1475105403,"274151322000054","219011344069620",0.00,17.80,0,294.86,301.77,0.0,0.0,0.000,805522.7,805522.7,2759,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105463,1059778.00
09/28/2016 19:30,2,0.000,ALERT,212.38,299.97,59.965,1475105403,"201051344000867","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,558926.6,558926.6,2789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105465,1059779.00
