ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 19:30,2,0.000,ALERT,211.48,298.77,59.970,1475105403,"201051344001093","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,565443.7,565443.7,2790,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105467,1059780.00
09/28/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1475105403,"201051344000900","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,575739.3,575739.3,2792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105469,1059781.00
09/28/2016 19:30,2,0.000,ALERT,212.38,299.97,59.965,1475105403,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,564360.2,564360.2,2782,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105471,1059782.00
09/28/2016 19:30,2,0.000,ALERT,212.16,301.17,59.975,1475105403,"201051344000569","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,575705.3,575705.3,2785,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105473,1059783.00
09/28/2016 19:30,2,0.000,ALERT,212.38,300.87,59.970,1475105403,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,568267.5,568267.5,2793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105474,1059784.00
09/28/2016 19:30,2,0.000,ALERT,212.16,299.97,59.970,1475105403,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,559767.7,559767.7,2786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105476,1059785.00
09/28/2016 19:30,2,0.000,ALERT,212.61,300.87,60.002,1475105403,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,567337.1,567337.1,2791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475105478,1059786.00
09/28/2016 19:30,2,0.000,ALERT,210.57,296.06,59.986,1475105403,"274151322000087","219011344069620",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,777526.9,777526.9,2798,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1475105480,1059787.00
09/28/2016 19:45,2,0.000,ALERT,211.93,299.67,59.965,1475106303,"201051344000645","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,566801.5,566801.5,2791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106305,1059788.00
09/28/2016 19:45,2,0.000,ALERT,210.35,296.36,59.965,1475106303,"274151322000085","219011344069620",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,805052.2,805052.2,2763,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106307,1059789.00
09/28/2016 19:45,2,0.000,ALERT,211.93,299.07,59.965,1475106303,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,558451.8,558451.8,2790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106308,1059790.00
09/28/2016 19:45,2,0.000,ALERT,211.70,299.67,59.933,1475106303,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,561093.1,561093.1,2793,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106310,1059791.00
09/28/2016 19:45,2,0.000,ALERT,210.35,297.57,59.975,1475106303,"201051344000646","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,561545.0,561545.0,2784,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106312,1059792.00
09/28/2016 19:45,2,0.000,ALERT,209.90,296.96,59.965,1475106303,"274151322000052","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,827858.8,827858.8,2771,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106314,1059793.00
09/28/2016 19:45,2,0.000,ALERT,210.80,298.17,59.981,1475106303,"201051344000585","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,571688.2,571688.2,2789,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106315,1059794.00
09/28/2016 19:45,2,0.000,ALERT,210.57,298.17,59.970,1475106303,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,564419.3,564419.3,2794,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106317,1059795.00
09/28/2016 19:45,2,0.000,ALERT,211.03,298.77,59.975,1475106303,"201051344000582","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,557193.8,557193.8,2783,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106319,1059796.00
09/28/2016 19:45,2,0.000,ALERT,210.12,297.57,59.970,1475106303,"201051344000955","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,571320.2,571320.2,2782,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106321,1059797.00
09/28/2016 19:45,2,0.000,ALERT,210.35,296.06,59.981,1475106303,"274151322000094","219011344069620",0.00,16.30,0,294.86,297.87,0.0,0.0,0.000,681733.6,681733.6,2830,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106323,1059798.00
09/28/2016 19:45,2,0.000,ALERT,211.48,300.27,59.959,1475106303,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,575549.6,575549.6,2782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106325,1059799.00
09/28/2016 19:45,2,0.000,ALERT,210.57,298.47,59.970,1475106303,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,568558.6,568558.6,2784,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106327,1059800.00
09/28/2016 19:45,2,0.000,ALERT,210.57,297.87,59.970,1475106303,"201051344000438","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,569993.7,569993.7,2786,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106328,1059801.00
09/28/2016 19:45,2,0.000,ALERT,210.57,296.96,59.959,1475106303,"201051344000417","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,560958.6,560958.6,2791,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106330,1059802.00
09/28/2016 19:45,2,0.000,ALERT,210.35,296.36,59.959,1475106303,"274151322000083","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,820285.8,820285.8,2775,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106332,1059803.00
09/28/2016 19:45,2,0.000,ALERT,210.80,296.06,59.959,1475106303,"274151322000076","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,875718.1,875718.1,2784,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106334,1059804.00
09/28/2016 19:45,2,0.000,ALERT,211.25,300.27,60.018,1475106303,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,559854.0,559854.0,2789,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106336,1059805.00
09/28/2016 19:45,2,0.000,ALERT,210.12,297.57,59.965,1475106303,"274151322000095","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,866868.2,866868.2,2787,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106338,1059806.00
09/28/2016 19:45,2,0.000,ALERT,211.25,299.07,59.965,1475106303,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,538595.8,538595.8,2776,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106339,1059807.00
09/28/2016 19:45,2,0.000,ALERT,210.57,297.26,59.986,1475106303,"201051344001025","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,570256.1,570256.1,2781,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106341,1059808.00
09/28/2016 19:45,2,0.000,ALERT,211.48,299.67,59.970,1475106303,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,567228.6,567228.6,2792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106343,1059809.00
09/28/2016 19:45,2,0.000,ALERT,212.16,299.37,59.981,1475106303,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,566522.2,566522.2,2799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106345,1059810.00
09/28/2016 19:45,2,0.000,ALERT,210.80,297.87,59.981,1475106303,"201051344000685","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,569137.6,569137.6,2792,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106346,1059811.00
09/28/2016 19:45,2,0.000,ALERT,210.80,297.57,59.975,1475106303,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,566059.5,566059.5,2787,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106348,1059812.00
09/28/2016 19:45,2,0.000,ALERT,211.03,298.17,59.981,1475106303,"201051344001145","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,571284.1,571284.1,2790,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106350,1059813.00
09/28/2016 19:45,2,0.000,ALERT,211.70,298.77,59.975,1475106303,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,564500.2,564500.2,2781,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106352,1059814.00
09/28/2016 19:45,2,0.000,ALERT,209.90,296.66,59.970,1475106303,"274151322000088","219011344069620",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,789315.8,789315.8,2766,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106354,1059815.00
09/28/2016 19:45,2,0.000,ALERT,211.03,296.36,59.975,1475106303,"274151322000068","219011344069620",0.00,17.00,0,294.56,297.57,0.0,0.0,0.000,682255.2,682255.2,2831,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106356,1059816.00
09/28/2016 19:45,2,0.000,ALERT,211.25,299.37,59.933,1475106303,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,560651.5,560651.5,2777,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106357,1059817.00
09/28/2016 19:45,2,0.000,ALERT,211.48,300.27,59.965,1475106303,"201051344000594","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,571671.0,571671.0,2787,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106359,1059818.00
09/28/2016 19:45,2,0.000,ALERT,211.48,299.07,59.986,1475106303,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,568883.3,568883.3,2786,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106361,1059819.00
09/28/2016 19:45,2,0.000,ALERT,210.35,298.17,59.965,1475106303,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,805522.7,805522.7,2761,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106363,1059820.00
09/28/2016 19:45,2,0.000,ALERT,211.93,299.37,59.975,1475106303,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,558926.6,558926.6,2791,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106365,1059821.00
09/28/2016 19:45,2,0.000,ALERT,211.48,298.77,59.986,1475106303,"201051344001093","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,565443.7,565443.7,2792,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106366,1059822.00
09/28/2016 19:45,2,0.000,ALERT,211.48,299.67,59.981,1475106303,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,575739.3,575739.3,2794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106368,1059823.00
09/28/2016 19:45,2,0.000,ALERT,211.93,299.07,59.965,1475106303,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,564360.2,564360.2,2784,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106370,1059824.00
09/28/2016 19:45,2,0.000,ALERT,211.70,299.97,59.975,1475106303,"201051344000569","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,575705.3,575705.3,2787,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106372,1059825.00
09/28/2016 19:45,2,0.000,ALERT,211.70,299.67,59.975,1475106303,"201051344000983","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,568267.5,568267.5,2795,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106373,1059826.00
09/28/2016 19:45,2,0.000,ALERT,211.70,299.07,59.981,1475106303,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,559767.7,559767.7,2788,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106375,1059827.00
09/28/2016 19:45,2,0.000,ALERT,212.16,299.97,59.986,1475106303,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,567337.1,567337.1,2793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475106377,1059828.00
09/28/2016 19:45,2,0.000,ALERT,210.57,296.36,59.975,1475106303,"274151322000087","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,777526.9,777526.9,2800,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475106379,1059829.00
09/28/2016 20:00,2,0.000,ALERT,213.06,301.17,59.991,1475107203,"201051344000645","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,566801.5,566801.5,2793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107206,1059830.00
09/28/2016 20:00,2,0.000,ALERT,212.16,299.07,59.986,1475107203,"274151322000085","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,805052.2,805052.2,2765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107208,1059831.00
09/28/2016 20:00,2,0.000,ALERT,213.06,300.87,59.986,1475107203,"201051344000633","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,558451.8,558451.8,2792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107209,1059832.00
09/28/2016 20:00,2,0.000,ALERT,212.61,300.87,59.996,1475107203,"201051344000469","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,561093.1,561093.1,2795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107211,1059833.00
09/28/2016 20:00,2,0.000,ALERT,211.93,299.67,59.991,1475107203,"201051344000646","219011344069620",0.00,15.00,0,295.16,304.48,0.0,0.0,0.000,561545.0,561545.0,2786,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107213,1059834.00
09/28/2016 20:00,2,0.000,ALERT,211.70,299.67,59.970,1475107203,"274151322000052","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,827858.8,827858.8,2773,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107215,1059835.00
09/28/2016 20:00,2,0.000,ALERT,212.38,300.27,59.986,1475107203,"201051344000585","219011344069620",0.00,15.30,0,295.76,304.48,0.0,0.0,0.000,571688.2,571688.2,2791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107217,1059836.00
09/28/2016 20:00,2,0.000,ALERT,212.16,300.27,59.986,1475107203,"201051344001230","219011344069620",0.00,15.30,0,296.66,305.38,0.0,0.0,0.000,564419.3,564419.3,2796,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107218,1059837.00
09/28/2016 20:00,2,0.000,ALERT,212.61,300.57,59.991,1475107203,"201051344000582","219011344069620",0.00,15.30,0,296.96,305.38,0.0,0.0,0.000,557193.8,557193.8,2785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107220,1059838.00
09/28/2016 20:00,2,0.000,ALERT,211.93,299.97,59.991,1475107203,"201051344000955","219011344069620",0.00,15.30,0,295.76,304.78,0.0,0.0,0.000,571320.2,571320.2,2784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107222,1059839.00
09/28/2016 20:00,2,0.000,ALERT,212.16,298.77,59.986,1475107203,"274151322000094","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,681733.6,681733.6,2832,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107224,1059840.00
09/28/2016 20:00,2,0.000,ALERT,212.61,301.47,59.975,1475107203,"201051344000579","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,575549.6,575549.6,2784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107226,1059841.00
09/28/2016 20:00,2,0.000,ALERT,212.16,300.57,59.986,1475107203,"201051344000890","219011344069620",0.00,15.50,0,296.66,306.28,0.0,0.0,0.000,568558.6,568558.6,2786,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107227,1059842.00
09/28/2016 20:00,2,0.000,ALERT,212.38,299.97,59.986,1475107203,"201051344000438","219011344069620",0.00,15.00,0,296.06,305.38,0.0,0.0,0.000,569993.7,569993.7,2788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107229,1059843.00
09/28/2016 20:00,2,0.000,ALERT,212.38,299.37,59.965,1475107203,"201051344000417","219011344069620",0.00,15.30,0,295.16,304.48,0.0,0.0,0.000,560958.6,560958.6,2793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107231,1059844.00
09/28/2016 20:00,2,0.000,ALERT,211.93,299.67,59.975,1475107203,"274151322000083","219011344069620",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,820285.8,820285.8,2777,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107233,1059845.00
09/28/2016 20:00,2,0.000,ALERT,212.38,299.67,59.954,1475107203,"274151322000076","219011344069620",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,875718.1,875718.1,2786,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107235,1059846.00
09/28/2016 20:00,2,0.000,ALERT,212.38,301.17,60.023,1475107203,"201051344000868","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,559854.0,559854.0,2791,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107237,1059847.00
09/28/2016 20:00,2,0.000,ALERT,211.93,300.27,59.970,1475107203,"274151322000095","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,866868.2,866868.2,2789,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107238,1059848.00
09/28/2016 20:00,2,0.000,ALERT,212.38,300.87,59.975,1475107203,"201051344000988","219011344069620",0.00,15.50,0,295.16,302.37,0.0,0.0,0.000,538595.8,538595.8,2778,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107240,1059849.00
09/28/2016 20:00,2,0.000,ALERT,212.16,299.07,59.970,1475107203,"201051344001025","219011344069620",0.00,15.00,0,295.76,305.38,0.0,0.0,0.000,570256.1,570256.1,2783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107242,1059850.00
09/28/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1475107203,"201051344000458","219011344069620",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,567228.6,567228.6,2794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107244,1059851.00
09/28/2016 20:00,2,0.000,ALERT,213.29,300.87,59.986,1475107203,"201051344000853","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,566522.2,566522.2,2801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107246,1059852.00
09/28/2016 20:00,2,0.000,ALERT,212.83,300.57,59.981,1475107203,"201051344000685","219011344069620",0.00,15.30,0,296.06,305.38,0.0,0.0,0.000,569137.6,569137.6,2794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107248,1059853.00
09/28/2016 20:00,2,0.000,ALERT,212.61,299.97,59.986,1475107203,"201051344000917","219011344069620",0.00,16.00,0,294.26,303.88,0.0,0.0,0.000,566059.5,566059.5,2789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107249,1059854.00
09/28/2016 20:00,2,0.000,ALERT,212.61,300.87,59.981,1475107203,"201051344001145","219011344069620",0.00,15.00,0,296.36,306.28,0.0,0.0,0.000,571284.1,571284.1,2792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107251,1059855.00
09/28/2016 20:00,2,0.000,ALERT,212.61,299.67,59.970,1475107203,"201051344000651","219011344069620",0.00,14.70,0,296.06,304.48,0.0,0.0,0.000,564500.2,564500.2,2783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107253,1059856.00
09/28/2016 20:00,2,0.000,ALERT,211.70,299.37,59.981,1475107203,"274151322000088","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,789315.8,789315.8,2768,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107255,1059857.00
09/28/2016 20:00,2,0.000,ALERT,212.61,298.17,59.981,1475107203,"274151322000068","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,682255.2,682255.2,2833,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107257,1059858.00
09/28/2016 20:00,2,0.000,ALERT,212.16,300.57,59.970,1475107203,"201051344001135","219011344069620",0.00,15.30,0,296.66,305.08,0.0,0.0,0.000,560651.5,560651.5,2779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107258,1059859.00
09/28/2016 20:00,2,0.000,ALERT,212.38,301.77,59.944,1475107203,"201051344000594","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,571671.0,571671.0,2789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107260,1059860.00
09/28/2016 20:00,2,0.000,ALERT,212.61,299.97,59.975,1475107203,"201051344001203","219011344069620",0.00,15.50,0,296.66,306.28,0.0,0.0,0.000,568883.3,568883.3,2788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107262,1059861.00
09/28/2016 20:00,2,0.000,ALERT,211.93,299.67,59.986,1475107203,"274151322000054","219011344069620",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,805522.7,805522.7,2763,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107264,1059862.00
09/28/2016 20:00,2,0.000,ALERT,212.83,300.87,59.975,1475107203,"201051344000867","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,558926.6,558926.6,2793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107265,1059863.00
09/28/2016 20:00,2,0.000,ALERT,212.38,300.57,59.975,1475107203,"201051344001093","219011344069620",0.00,15.80,0,296.66,304.48,0.0,0.0,0.000,565443.7,565443.7,2794,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107267,1059864.00
09/28/2016 20:00,2,0.000,ALERT,212.61,300.87,60.012,1475107203,"201051344000900","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,575739.3,575739.3,2796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107269,1059865.00
09/28/2016 20:00,2,0.000,ALERT,212.83,300.57,59.986,1475107203,"201051344000648","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,564360.2,564360.2,2786,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107271,1059866.00
09/28/2016 20:00,2,0.000,ALERT,212.61,301.77,59.944,1475107203,"201051344000569","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,575705.3,575705.3,2789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107273,1059867.00
09/28/2016 20:00,2,0.000,ALERT,212.83,301.47,59.938,1475107203,"201051344000983","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,568267.5,568267.5,2797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107275,1059868.00
09/28/2016 20:00,2,0.000,ALERT,212.83,300.87,59.986,1475107203,"201051344001158","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,559767.7,559767.7,2790,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475107277,1059869.00
09/28/2016 20:00,2,0.000,ALERT,213.06,301.47,59.986,1475107203,"201051344000576","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,567337.1,567337.1,2795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107278,1059870.00
09/28/2016 20:00,2,0.000,ALERT,212.16,298.47,59.991,1475107203,"274151322000087","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,777526.9,777526.9,2802,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475107280,1059871.00
09/28/2016 20:15,2,0.000,ALERT,213.06,300.57,59.975,1475108104,"201051344000645","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,566801.5,566801.5,2795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108106,1059872.00
09/28/2016 20:15,2,0.000,ALERT,211.93,299.37,59.970,1475108104,"274151322000085","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,805052.2,805052.2,2767,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108107,1059873.00
09/28/2016 20:15,2,0.000,ALERT,213.06,300.57,59.981,1475108104,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,558451.8,558451.8,2794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108109,1059874.00
09/28/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1475108104,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,561093.1,561093.1,2797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108111,1059875.00
09/28/2016 20:15,2,0.000,ALERT,211.93,299.67,59.975,1475108104,"201051344000646","219011344069620",0.00,14.70,0,297.26,308.39,0.0,0.0,0.000,561545.0,561545.0,2788,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108113,1059876.00
09/28/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1475108104,"274151322000052","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,827858.8,827858.8,2775,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108115,1059877.00
09/28/2016 20:15,2,0.000,ALERT,212.61,300.27,59.975,1475108104,"201051344000585","219011344069620",0.00,15.30,0,297.26,308.09,0.0,0.0,0.000,571688.2,571688.2,2793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108116,1059878.00
09/28/2016 20:15,2,0.000,ALERT,212.16,299.97,59.981,1475108104,"201051344001230","219011344069620",0.00,15.00,0,298.17,309.29,0.0,0.0,0.000,564419.3,564419.3,2798,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108118,1059879.00
09/28/2016 20:15,2,0.000,ALERT,212.61,300.27,59.970,1475108104,"201051344000582","219011344069620",0.00,15.00,0,298.47,308.99,0.0,0.0,0.000,557193.8,557193.8,2787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108120,1059880.00
09/28/2016 20:15,2,0.000,ALERT,211.93,299.97,59.975,1475108104,"201051344000955","219011344069620",0.00,15.00,0,297.87,308.39,0.0,0.0,0.000,571320.2,571320.2,2786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108122,1059881.00
09/28/2016 20:15,2,0.000,ALERT,211.93,298.17,59.959,1475108104,"274151322000094","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,681733.6,681733.6,2834,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108124,1059882.00
09/28/2016 20:15,2,0.000,ALERT,212.61,301.77,59.965,1475108104,"201051344000579","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,575549.6,575549.6,2786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108125,1059883.00
09/28/2016 20:15,2,0.000,ALERT,211.93,299.97,59.981,1475108104,"201051344000890","219011344069620",0.00,15.30,0,298.47,309.29,0.0,0.0,0.000,568558.6,568558.6,2788,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108127,1059884.00
09/28/2016 20:15,2,0.000,ALERT,212.38,299.97,60.023,1475108104,"201051344000438","219011344069620",0.00,14.70,0,297.87,308.39,0.0,0.0,0.000,569993.7,569993.7,2790,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108129,1059885.00
09/28/2016 20:15,2,0.000,ALERT,212.38,299.07,59.970,1475108104,"201051344000417","219011344069620",0.00,15.30,0,297.26,308.09,0.0,0.0,0.000,560958.6,560958.6,2795,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108131,1059886.00
09/28/2016 20:15,2,0.000,ALERT,211.70,299.37,59.970,1475108104,"274151322000083","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,820285.8,820285.8,2779,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108132,1059887.00
09/28/2016 20:15,2,0.000,ALERT,212.38,299.07,59.965,1475108104,"274151322000076","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,875718.1,875718.1,2788,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108134,1059888.00
09/28/2016 20:15,2,0.000,ALERT,212.61,301.77,59.981,1475108104,"201051344000868","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,559854.0,559854.0,2793,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108136,1059889.00
09/28/2016 20:15,2,0.000,ALERT,211.70,299.67,59.975,1475108104,"274151322000095","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,866868.2,866868.2,2791,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108138,1059890.00
09/28/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1475108104,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,538595.8,538595.8,2780,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108140,1059891.00
09/28/2016 20:15,2,0.000,ALERT,212.16,298.47,59.981,1475108104,"201051344001025","219011344069620",0.00,14.70,0,297.26,308.09,0.0,0.0,0.000,570256.1,570256.1,2785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108142,1059892.00
09/28/2016 20:15,2,0.000,ALERT,212.61,301.17,59.954,1475108104,"201051344000458","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,567228.6,567228.6,2796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108144,1059893.00
09/28/2016 20:15,2,0.000,ALERT,213.06,300.87,59.981,1475108104,"201051344000853","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,566522.2,566522.2,2803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108146,1059894.00
09/28/2016 20:15,2,0.000,ALERT,212.61,299.67,60.028,1475108104,"201051344000685","219011344069620",0.00,15.00,0,297.87,309.29,0.0,0.0,0.000,569137.6,569137.6,2796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108147,1059895.00
09/28/2016 20:15,2,0.000,ALERT,212.16,299.07,59.986,1475108104,"201051344000917","219011344069620",0.00,15.80,0,296.66,307.78,0.0,0.0,0.000,566059.5,566059.5,2791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108149,1059896.00
09/28/2016 20:15,2,0.000,ALERT,212.61,299.97,59.991,1475108104,"201051344001145","219011344069620",0.00,14.70,0,298.17,309.29,0.0,0.0,0.000,571284.1,571284.1,2794,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108151,1059897.00
09/28/2016 20:15,2,0.000,ALERT,212.38,299.07,59.991,1475108104,"201051344000651","219011344069620",0.00,14.30,0,297.26,307.48,0.0,0.0,0.000,564500.2,564500.2,2785,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108153,1059898.00
09/28/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1475108104,"274151322000088","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,789315.8,789315.8,2770,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108155,1059899.00
09/28/2016 20:15,2,0.000,ALERT,212.38,297.87,59.949,1475108104,"274151322000068","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,682255.2,682255.2,2835,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108156,1059900.00
09/28/2016 20:15,2,0.000,ALERT,211.93,299.37,59.981,1475108104,"201051344001135","219011344069620",0.00,15.00,0,297.87,308.09,0.0,0.0,0.000,560651.5,560651.5,2781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108158,1059901.00
09/28/2016 20:15,2,0.000,ALERT,212.38,301.77,59.986,1475108104,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,571671.0,571671.0,2791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108160,1059902.00
09/28/2016 20:15,2,0.000,ALERT,212.38,299.37,59.959,1475108104,"201051344001203","219011344069620",0.00,15.00,0,297.57,308.99,0.0,0.0,0.000,568883.3,568883.3,2790,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108162,1059903.00
09/28/2016 20:15,2,0.000,ALERT,211.70,299.37,59.986,1475108104,"274151322000054","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,805522.7,805522.7,2765,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108164,1059904.00
09/28/2016 20:15,2,0.000,ALERT,212.83,300.57,60.028,1475108104,"201051344000867","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,558926.6,558926.6,2795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108166,1059905.00
09/28/2016 20:15,2,0.000,ALERT,212.16,299.67,60.018,1475108104,"201051344001093","219011344069620",0.00,15.50,0,297.87,308.09,0.0,0.0,0.000,565443.7,565443.7,2796,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108167,1059906.00
09/28/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1475108104,"201051344000900","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,575739.3,575739.3,2798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475108169,1059907.00
09/28/2016 20:15,2,0.000,ALERT,212.83,300.57,59.986,1475108104,"201051344000648","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,564360.2,564360.2,2788,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108171,1059908.00
09/28/2016 20:15,2,0.000,ALERT,212.61,301.47,59.981,1475108104,"201051344000569","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,575705.3,575705.3,2791,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108173,1059909.00
09/28/2016 20:15,2,0.000,ALERT,212.61,301.17,60.023,1475108104,"201051344000983","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,568267.5,568267.5,2799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108174,1059910.00
09/28/2016 20:15,2,0.000,ALERT,212.61,300.57,59.986,1475108104,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,559767.7,559767.7,2792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108176,1059911.00
09/28/2016 20:15,2,0.000,ALERT,213.06,301.17,59.991,1475108104,"201051344000576","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,567337.1,567337.1,2797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108178,1059912.00
09/28/2016 20:15,2,0.000,ALERT,212.16,298.47,59.991,1475108104,"274151322000087","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,777526.9,777526.9,2804,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475108180,1059913.00
09/28/2016 20:30,2,0.000,ALERT,213.29,300.87,59.981,1475109003,"201051344000645","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,566801.5,566801.5,2797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109005,1059914.00
09/28/2016 20:30,2,0.000,ALERT,212.38,299.07,59.975,1475109003,"274151322000085","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,805052.2,805052.2,2769,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109007,1059915.00
09/28/2016 20:30,2,0.000,ALERT,213.51,300.87,59.975,1475109003,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,558451.8,558451.8,2796,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109009,1059916.00
09/28/2016 20:30,2,0.000,ALERT,213.06,300.87,59.975,1475109003,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,561093.1,561093.1,2799,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109011,1059917.00
09/28/2016 20:30,2,0.000,ALERT,212.38,300.27,59.933,1475109003,"201051344000646","219011344069620",0.00,14.70,0,297.26,303.58,0.0,0.0,0.000,561545.0,561545.0,2790,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109013,1059918.00
09/28/2016 20:30,2,0.000,ALERT,211.93,300.27,59.959,1475109003,"274151322000052","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,827858.8,827858.8,2777,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109015,1059919.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.57,59.975,1475109003,"201051344000585","219011344069620",0.00,15.30,0,297.57,303.58,0.0,0.0,0.000,571688.2,571688.2,2795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109017,1059920.00
09/28/2016 20:30,2,0.000,ALERT,212.61,300.87,59.965,1475109003,"201051344001230","219011344069620",0.00,15.00,0,298.17,304.48,0.0,0.0,0.000,564419.3,564419.3,2800,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109018,1059921.00
09/28/2016 20:30,2,0.000,ALERT,213.06,301.17,59.970,1475109003,"201051344000582","219011344069620",0.00,15.00,0,298.47,304.48,0.0,0.0,0.000,557193.8,557193.8,2789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109020,1059922.00
09/28/2016 20:30,2,0.000,ALERT,212.38,300.57,60.007,1475109003,"201051344000955","219011344069620",0.00,15.00,0,297.87,304.18,0.0,0.0,0.000,571320.2,571320.2,2788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109022,1059923.00
09/28/2016 20:30,2,0.000,ALERT,212.16,298.77,59.965,1475109003,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.27,0.0,0.0,0.000,681733.6,681733.6,2836,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109024,1059924.00
