ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 20:30,2,0.000,ALERT,212.83,301.47,59.965,1475109003,"201051344000579","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,575549.6,575549.6,2788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109025,1059925.00
09/28/2016 20:30,2,0.000,ALERT,212.61,300.87,59.975,1475109003,"201051344000890","219011344069620",0.00,15.30,0,298.17,305.38,0.0,0.0,0.000,568558.6,568558.6,2790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109027,1059926.00
09/28/2016 20:30,2,0.000,ALERT,212.61,300.27,59.975,1475109003,"201051344000438","219011344069620",0.00,14.70,0,297.87,304.48,0.0,0.0,0.000,569993.7,569993.7,2792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109029,1059927.00
09/28/2016 20:30,2,0.000,ALERT,212.61,299.37,59.965,1475109003,"201051344000417","219011344069620",0.00,15.00,0,296.96,303.58,0.0,0.0,0.000,560958.6,560958.6,2797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109031,1059928.00
09/28/2016 20:30,2,0.000,ALERT,212.16,299.67,59.981,1475109003,"274151322000083","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,820285.8,820285.8,2781,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109033,1059929.00
09/28/2016 20:30,2,0.000,ALERT,212.61,299.37,59.965,1475109003,"274151322000076","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,875718.1,875718.1,2790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109034,1059930.00
09/28/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1475109003,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,559854.0,559854.0,2795,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109036,1059931.00
09/28/2016 20:30,2,0.000,ALERT,212.16,299.97,60.012,1475109003,"274151322000095","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,866868.2,866868.2,2793,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109038,1059932.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.87,59.975,1475109003,"201051344000988","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,538595.8,538595.8,2782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109040,1059933.00
09/28/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1475109003,"201051344001025","219011344069620",0.00,14.30,0,296.66,304.48,0.0,0.0,0.000,570256.1,570256.1,2787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109042,1059934.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1475109003,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,567228.6,567228.6,2798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109043,1059935.00
09/28/2016 20:30,2,0.000,ALERT,213.29,300.57,59.981,1475109003,"201051344000853","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,566522.2,566522.2,2805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109045,1059936.00
09/28/2016 20:30,2,0.000,ALERT,213.06,300.57,59.986,1475109003,"201051344000685","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,569137.6,569137.6,2798,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109047,1059937.00
09/28/2016 20:30,2,0.000,ALERT,212.83,299.67,59.944,1475109003,"201051344000917","219011344069620",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,566059.5,566059.5,2793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109049,1059938.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.57,59.986,1475109003,"201051344001145","219011344069620",0.00,14.70,0,297.57,305.38,0.0,0.0,0.000,571284.1,571284.1,2796,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109051,1059939.00
09/28/2016 20:30,2,0.000,ALERT,212.83,299.67,59.986,1475109003,"201051344000651","219011344069620",0.00,14.30,0,297.26,303.58,0.0,0.0,0.000,564500.2,564500.2,2787,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109052,1059940.00
09/28/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1475109003,"274151322000088","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,789315.8,789315.8,2772,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109054,1059941.00
09/28/2016 20:30,2,0.000,ALERT,212.61,298.77,59.949,1475109003,"274151322000068","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,682255.2,682255.2,2837,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109056,1059942.00
09/28/2016 20:30,2,0.000,ALERT,212.38,300.27,59.944,1475109003,"201051344001135","219011344069620",0.00,15.00,0,297.87,304.48,0.0,0.0,0.000,560651.5,560651.5,2783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109058,1059943.00
09/28/2016 20:30,2,0.000,ALERT,212.83,301.77,59.986,1475109003,"201051344000594","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,571671.0,571671.0,2793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109060,1059944.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.27,59.991,1475109003,"201051344001203","219011344069620",0.00,15.00,0,297.87,305.68,0.0,0.0,0.000,568883.3,568883.3,2792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109062,1059945.00
09/28/2016 20:30,2,0.000,ALERT,212.16,299.37,59.981,1475109003,"274151322000054","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,805522.7,805522.7,2767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109064,1059946.00
09/28/2016 20:30,2,0.000,ALERT,213.06,300.57,59.986,1475109003,"201051344000867","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,558926.6,558926.6,2797,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109065,1059947.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.27,59.965,1475109003,"201051344001093","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,565443.7,565443.7,2798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109067,1059948.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.87,59.981,1475109003,"201051344000900","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,575739.3,575739.3,2800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109069,1059949.00
09/28/2016 20:30,2,0.000,ALERT,213.29,300.57,59.996,1475109003,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,564360.2,564360.2,2790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109071,1059950.00
09/28/2016 20:30,2,0.000,ALERT,213.06,301.47,59.991,1475109003,"201051344000569","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,575705.3,575705.3,2793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109073,1059951.00
09/28/2016 20:30,2,0.000,ALERT,212.83,301.17,60.012,1475109003,"201051344000983","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,568267.5,568267.5,2801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109074,1059952.00
09/28/2016 20:30,2,0.000,ALERT,212.83,300.57,59.981,1475109003,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,559767.7,559767.7,2794,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109076,1059953.00
09/28/2016 20:30,2,0.000,ALERT,213.51,301.47,60.018,1475109003,"201051344000576","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,567337.1,567337.1,2799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109078,1059954.00
09/28/2016 20:30,2,0.000,ALERT,212.38,298.77,59.996,1475109003,"274151322000087","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,777526.9,777526.9,2806,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109080,1059955.00
09/28/2016 20:45,2,0.000,ALERT,213.51,301.17,59.991,1475109903,"201051344000645","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,566801.5,566801.5,2799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109905,1059956.00
09/28/2016 20:45,2,0.000,ALERT,212.61,300.27,59.975,1475109903,"274151322000085","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,805052.2,805052.2,2771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109907,1059957.00
09/28/2016 20:45,2,0.000,ALERT,213.74,301.47,59.986,1475109903,"201051344000633","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,558451.8,558451.8,2798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109909,1059958.00
09/28/2016 20:45,2,0.000,ALERT,213.06,301.47,59.991,1475109903,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,561093.1,561093.1,2801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109911,1059959.00
09/28/2016 20:45,2,0.000,ALERT,212.38,300.57,59.996,1475109903,"201051344000646","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,561545.0,561545.0,2792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109912,1059960.00
09/28/2016 20:45,2,0.000,ALERT,211.93,299.37,59.986,1475109903,"274151322000052","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,827858.8,827858.8,2779,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109914,1059961.00
09/28/2016 20:45,2,0.000,ALERT,213.06,300.87,59.986,1475109903,"201051344000585","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,571688.2,571688.2,2797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109916,1059962.00
09/28/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1475109903,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,564419.3,564419.3,2802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109918,1059963.00
09/28/2016 20:45,2,0.000,ALERT,213.29,301.47,59.986,1475109903,"201051344000582","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,557193.8,557193.8,2791,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109920,1059964.00
09/28/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1475109903,"201051344000955","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,571320.2,571320.2,2790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109922,1059965.00
09/28/2016 20:45,2,0.000,ALERT,212.61,299.67,59.981,1475109903,"274151322000094","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,681733.6,681733.6,2838,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109924,1059966.00
09/28/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1475109903,"201051344000579","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,575549.6,575549.6,2790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109925,1059967.00
09/28/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1475109903,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,568558.6,568558.6,2792,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109927,1059968.00
09/28/2016 20:45,2,0.000,ALERT,212.83,300.87,59.986,1475109903,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,569993.7,569993.7,2794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109929,1059969.00
09/28/2016 20:45,2,0.000,ALERT,212.83,299.97,59.959,1475109903,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,560958.6,560958.6,2799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109931,1059970.00
09/28/2016 20:45,2,0.000,ALERT,212.38,299.97,59.986,1475109903,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,820285.8,820285.8,2783,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109933,1059971.00
09/28/2016 20:45,2,0.000,ALERT,212.83,299.97,59.986,1475109903,"274151322000076","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,875718.1,875718.1,2792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109934,1059972.00
09/28/2016 20:45,2,0.000,ALERT,212.83,302.07,59.991,1475109903,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,559854.0,559854.0,2797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109936,1059973.00
09/28/2016 20:45,2,0.000,ALERT,212.16,300.57,59.991,1475109903,"274151322000095","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,866868.2,866868.2,2795,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109938,1059974.00
09/28/2016 20:45,2,0.000,ALERT,212.83,301.47,59.996,1475109903,"201051344000988","219011344069620",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,538595.8,538595.8,2784,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109940,1059975.00
09/28/2016 20:45,2,0.000,ALERT,212.38,299.67,59.996,1475109903,"201051344001025","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,570256.1,570256.1,2789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109942,1059976.00
09/28/2016 20:45,2,0.000,ALERT,212.83,301.47,59.991,1475109903,"201051344000458","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,567228.6,567228.6,2800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109944,1059977.00
09/28/2016 20:45,2,0.000,ALERT,213.51,302.07,59.991,1475109903,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,566522.2,566522.2,2807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109945,1059978.00
09/28/2016 20:45,2,0.000,ALERT,213.06,300.27,59.986,1475109903,"201051344000917","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,566059.5,566059.5,2795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109948,1059979.00
09/28/2016 20:45,2,0.000,ALERT,212.83,300.87,60.012,1475109903,"201051344001145","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,571284.1,571284.1,2798,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109950,1059980.00
09/28/2016 20:45,2,0.000,ALERT,212.83,299.97,59.991,1475109903,"201051344000651","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,564500.2,564500.2,2789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109952,1059981.00
09/28/2016 20:45,2,0.000,ALERT,211.93,299.97,59.991,1475109903,"274151322000088","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,789315.8,789315.8,2774,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109954,1059982.00
09/28/2016 20:45,2,0.000,ALERT,212.83,299.37,59.991,1475109903,"274151322000068","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,682255.2,682255.2,2839,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109956,1059983.00
09/28/2016 20:45,2,0.000,ALERT,212.38,300.57,59.986,1475109903,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,560651.5,560651.5,2785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109958,1059984.00
09/28/2016 20:45,2,0.000,ALERT,213.06,302.37,60.002,1475109903,"201051344000594","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,571671.0,571671.0,2795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109959,1059985.00
09/28/2016 20:45,2,0.000,ALERT,212.83,300.57,59.991,1475109903,"201051344001203","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,568883.3,568883.3,2794,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109961,1059986.00
09/28/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1475109903,"274151322000054","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,805522.7,805522.7,2769,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109963,1059987.00
09/28/2016 20:45,2,0.000,ALERT,213.51,301.77,59.991,1475109903,"201051344000867","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,558926.6,558926.6,2799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109965,1059988.00
09/28/2016 20:45,2,0.000,ALERT,212.83,300.87,60.007,1475109903,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,565443.7,565443.7,2800,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109966,1059989.00
09/28/2016 20:45,2,0.000,ALERT,213.06,302.07,59.959,1475109903,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,575739.3,575739.3,2802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109968,1059990.00
09/28/2016 20:45,2,0.000,ALERT,213.29,301.17,60.028,1475109903,"201051344000648","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,564360.2,564360.2,2792,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109970,1059991.00
09/28/2016 20:45,2,0.000,ALERT,213.06,302.37,60.002,1475109903,"201051344000569","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,575705.3,575705.3,2795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109972,1059992.00
09/28/2016 20:45,2,0.000,ALERT,213.29,302.07,59.986,1475109903,"201051344000983","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,568267.5,568267.5,2803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109974,1059993.00
09/28/2016 20:45,2,0.000,ALERT,213.29,301.77,59.949,1475109903,"201051344001158","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,559767.7,559767.7,2796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109975,1059994.00
09/28/2016 20:45,2,0.000,ALERT,213.51,302.37,59.991,1475109903,"201051344000576","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,567337.1,567337.1,2801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109977,1059995.00
09/28/2016 20:45,2,0.000,ALERT,212.61,299.37,60.034,1475109903,"274151322000087","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,777526.9,777526.9,2808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475109979,1059996.00
09/28/2016 20:45,2,0.000,ALERT,213.06,300.87,59.986,1475109903,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,569137.6,569137.6,2800,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475109981,1059997.00
09/28/2016 21:00,2,0.000,ALERT,213.96,302.07,60.028,1475110803,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,566801.5,566801.5,2801,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110805,1059998.00
09/28/2016 21:00,2,0.000,ALERT,212.83,300.27,60.023,1475110803,"274151322000085","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,805052.2,805052.2,2773,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110807,1059999.00
09/28/2016 21:00,2,0.000,ALERT,213.96,302.07,59.991,1475110803,"201051344000633","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,558451.8,558451.8,2800,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110809,1060000.00
09/28/2016 21:00,2,0.000,ALERT,213.51,302.37,60.012,1475110803,"201051344000469","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,561093.1,561093.1,2803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110811,1060001.00
09/28/2016 21:00,2,0.000,ALERT,212.83,301.17,59.986,1475110803,"201051344000646","219011344069620",0.00,14.00,0,298.17,304.78,0.0,0.0,0.000,561545.0,561545.0,2794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110812,1060002.00
09/28/2016 21:00,2,0.000,ALERT,212.38,300.27,60.007,1475110803,"274151322000052","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,827858.8,827858.8,2781,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110814,1060003.00
09/28/2016 21:00,2,0.000,ALERT,213.29,301.47,60.007,1475110803,"201051344000585","219011344069620",0.00,14.30,0,298.47,305.08,0.0,0.0,0.000,571688.2,571688.2,2799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110816,1060004.00
09/28/2016 21:00,2,0.000,ALERT,213.06,301.77,60.012,1475110803,"201051344001230","219011344069620",0.00,14.00,0,299.07,305.68,0.0,0.0,0.000,564419.3,564419.3,2804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110818,1060005.00
09/28/2016 21:00,2,0.000,ALERT,213.74,302.07,60.018,1475110803,"201051344000582","219011344069620",0.00,14.00,0,299.37,305.98,0.0,0.0,0.000,557193.8,557193.8,2793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110820,1060006.00
09/28/2016 21:00,2,0.000,ALERT,212.83,301.17,60.007,1475110803,"201051344000955","219011344069620",0.00,14.30,0,298.47,305.38,0.0,0.0,0.000,571320.2,571320.2,2792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110821,1060007.00
09/28/2016 21:00,2,0.000,ALERT,212.61,299.67,60.002,1475110803,"274151322000094","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,681733.6,681733.6,2840,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110823,1060008.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.98,60.002,1475110803,"201051344000579","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,575549.6,575549.6,2792,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110825,1060009.00
09/28/2016 21:00,2,0.000,ALERT,213.06,301.17,60.002,1475110803,"201051344000890","219011344069620",0.00,14.70,0,299.37,306.58,0.0,0.0,0.000,568558.6,568558.6,2794,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110827,1060010.00
09/28/2016 21:00,2,0.000,ALERT,213.29,300.87,59.954,1475110803,"201051344000438","219011344069620",0.00,14.00,0,298.77,305.98,0.0,0.0,0.000,569993.7,569993.7,2796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110829,1060011.00
09/28/2016 21:00,2,0.000,ALERT,213.29,300.27,60.012,1475110803,"201051344000417","219011344069620",0.00,14.30,0,298.17,304.78,0.0,0.0,0.000,560958.6,560958.6,2801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110830,1060012.00
09/28/2016 21:00,2,0.000,ALERT,212.61,300.57,60.002,1475110803,"274151322000083","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,820285.8,820285.8,2785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110832,1060013.00
09/28/2016 21:00,2,0.000,ALERT,213.29,300.27,59.996,1475110803,"274151322000076","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,875718.1,875718.1,2794,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110834,1060014.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.98,60.007,1475110803,"201051344000868","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,559854.0,559854.0,2799,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110836,1060015.00
09/28/2016 21:00,2,0.000,ALERT,212.61,301.17,59.991,1475110803,"274151322000095","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,866868.2,866868.2,2797,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110839,1060016.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.07,59.996,1475110803,"201051344000988","219011344069620",0.00,14.30,0,296.96,303.28,0.0,0.0,0.000,538595.8,538595.8,2786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110841,1060017.00
09/28/2016 21:00,2,0.000,ALERT,212.83,300.27,59.970,1475110803,"201051344001025","219011344069620",0.00,13.70,0,298.17,305.98,0.0,0.0,0.000,570256.1,570256.1,2791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110842,1060018.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.37,59.996,1475110803,"201051344000458","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,567228.6,567228.6,2802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110844,1060019.00
09/28/2016 21:00,2,0.000,ALERT,213.96,302.07,59.996,1475110803,"201051344000853","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,566522.2,566522.2,2809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110846,1060020.00
09/28/2016 21:00,2,0.000,ALERT,213.51,301.17,59.996,1475110803,"201051344000685","219011344069620",0.00,14.30,0,298.77,305.68,0.0,0.0,0.000,569137.6,569137.6,2802,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110848,1060021.00
09/28/2016 21:00,2,0.000,ALERT,213.29,300.87,59.996,1475110803,"201051344000917","219011344069620",0.00,15.00,0,297.26,304.48,0.0,0.0,0.000,566059.5,566059.5,2797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110850,1060022.00
09/28/2016 21:00,2,0.000,ALERT,213.51,301.17,59.996,1475110803,"201051344001145","219011344069620",0.00,14.00,0,298.77,306.28,0.0,0.0,0.000,571284.1,571284.1,2800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110851,1060023.00
09/28/2016 21:00,2,0.000,ALERT,213.29,300.27,60.028,1475110803,"201051344000651","219011344069620",0.00,13.30,0,298.47,305.08,0.0,0.0,0.000,564500.2,564500.2,2791,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110853,1060024.00
09/28/2016 21:00,2,0.000,ALERT,212.16,300.87,59.991,1475110803,"274151322000088","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,789315.8,789315.8,2776,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110855,1060025.00
09/28/2016 21:00,2,0.000,ALERT,213.06,299.67,59.996,1475110803,"274151322000068","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,682255.2,682255.2,2841,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110857,1060026.00
09/28/2016 21:00,2,0.000,ALERT,213.06,301.47,59.991,1475110803,"201051344001135","219011344069620",0.00,14.00,0,298.77,305.98,0.0,0.0,0.000,560651.5,560651.5,2787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110859,1060027.00
09/28/2016 21:00,2,0.000,ALERT,212.83,302.68,59.991,1475110803,"201051344000594","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,571671.0,571671.0,2797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110860,1060028.00
09/28/2016 21:00,2,0.000,ALERT,213.29,301.17,59.986,1475110803,"201051344001203","219011344069620",0.00,14.30,0,298.77,307.18,0.0,0.0,0.000,568883.3,568883.3,2796,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110862,1060029.00
09/28/2016 21:00,2,0.000,ALERT,212.61,300.87,59.996,1475110803,"274151322000054","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,805522.7,805522.7,2771,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110864,1060030.00
09/28/2016 21:00,2,0.000,ALERT,213.51,301.77,59.981,1475110803,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,558926.6,558926.6,2801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110866,1060031.00
09/28/2016 21:00,2,0.000,ALERT,213.29,301.47,59.986,1475110803,"201051344001093","219011344069620",0.00,15.00,0,298.77,305.08,0.0,0.0,0.000,565443.7,565443.7,2802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110868,1060032.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.07,59.981,1475110803,"201051344000900","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,575739.3,575739.3,2804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110869,1060033.00
09/28/2016 21:00,2,0.000,ALERT,213.74,301.77,59.975,1475110803,"201051344000648","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,564360.2,564360.2,2794,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110871,1060034.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.68,59.986,1475110803,"201051344000569","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,575705.3,575705.3,2797,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110873,1060035.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.07,60.018,1475110803,"201051344000983","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,568267.5,568267.5,2805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110875,1060036.00
09/28/2016 21:00,2,0.000,ALERT,213.29,302.07,59.944,1475110803,"201051344001158","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,559767.7,559767.7,2798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110877,1060037.00
09/28/2016 21:00,2,0.000,ALERT,213.74,302.68,59.981,1475110803,"201051344000576","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,567337.1,567337.1,2803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475110878,1060038.00
09/28/2016 21:00,2,0.000,ALERT,212.83,300.57,59.975,1475110803,"274151322000087","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,777526.9,777526.9,2810,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475110880,1060039.00
09/28/2016 21:15,2,0.000,ALERT,214.41,302.37,59.996,1475111703,"201051344000645","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,566801.5,566801.5,2803,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111705,1060040.00
09/28/2016 21:15,2,0.000,ALERT,213.29,301.17,60.002,1475111703,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,805052.2,805052.2,2775,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111707,1060041.00
09/28/2016 21:15,2,0.000,ALERT,214.41,302.37,59.981,1475111703,"201051344000633","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,558451.8,558451.8,2802,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111709,1060042.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.68,59.981,1475111703,"201051344000469","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,561093.1,561093.1,2805,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111711,1060043.00
09/28/2016 21:15,2,0.000,ALERT,213.51,302.37,59.991,1475111703,"201051344000646","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,561545.0,561545.0,2796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111712,1060044.00
09/28/2016 21:15,2,0.000,ALERT,213.06,301.47,59.986,1475111703,"274151322000052","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,827858.8,827858.8,2783,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111714,1060045.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.68,59.986,1475111703,"201051344000585","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,571688.2,571688.2,2801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111716,1060046.00
09/28/2016 21:15,2,0.000,ALERT,213.74,302.68,59.991,1475111703,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,564419.3,564419.3,2806,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111718,1060047.00
09/28/2016 21:15,2,0.000,ALERT,214.41,303.28,59.981,1475111703,"201051344000582","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,557193.8,557193.8,2795,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111720,1060048.00
09/28/2016 21:15,2,0.000,ALERT,213.51,302.68,59.981,1475111703,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,571320.2,571320.2,2794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111722,1060049.00
09/28/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1475111703,"274151322000094","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,681733.6,681733.6,2842,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111723,1060050.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.98,59.970,1475111703,"201051344000579","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,575549.6,575549.6,2794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111725,1060051.00
09/28/2016 21:15,2,0.000,ALERT,213.74,302.98,60.028,1475111703,"201051344000890","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,568558.6,568558.6,2796,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111727,1060052.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.68,59.981,1475111703,"201051344000438","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,569993.7,569993.7,2798,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111729,1060053.00
09/28/2016 21:15,2,0.000,ALERT,214.19,302.07,59.970,1475111703,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,560958.6,560958.6,2803,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111730,1060054.00
09/28/2016 21:15,2,0.000,ALERT,213.06,301.17,59.981,1475111703,"274151322000083","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,820285.8,820285.8,2787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111732,1060055.00
09/28/2016 21:15,2,0.000,ALERT,213.74,300.87,59.975,1475111703,"274151322000076","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,875718.1,875718.1,2796,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111734,1060056.00
09/28/2016 21:15,2,0.000,ALERT,213.96,303.28,60.002,1475111703,"201051344000868","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,559854.0,559854.0,2801,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111736,1060057.00
09/28/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1475111703,"274151322000095","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,866868.2,866868.2,2799,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111738,1060058.00
09/28/2016 21:15,2,0.000,ALERT,213.74,302.37,59.975,1475111703,"201051344000988","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,538595.8,538595.8,2788,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111739,1060059.00
09/28/2016 21:15,2,0.000,ALERT,213.74,301.77,59.981,1475111703,"201051344001025","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,570256.1,570256.1,2793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111741,1060060.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.68,60.018,1475111703,"201051344000458","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,567228.6,567228.6,2804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111743,1060061.00
09/28/2016 21:15,2,0.000,ALERT,214.41,302.37,59.938,1475111703,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,566522.2,566522.2,2811,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111745,1060062.00
09/28/2016 21:15,2,0.000,ALERT,214.19,302.37,59.981,1475111703,"201051344000685","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,569137.6,569137.6,2804,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111746,1060063.00
09/28/2016 21:15,2,0.000,ALERT,213.96,301.77,60.012,1475111703,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,566059.5,566059.5,2799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111748,1060064.00
09/28/2016 21:15,2,0.000,ALERT,214.19,302.68,59.970,1475111703,"201051344001145","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,571284.1,571284.1,2802,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111750,1060065.00
09/28/2016 21:15,2,0.000,ALERT,213.96,301.47,59.970,1475111703,"201051344000651","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,564500.2,564500.2,2793,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111752,1060066.00
09/28/2016 21:15,2,0.000,ALERT,212.61,300.57,59.965,1475111703,"274151322000088","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,789315.8,789315.8,2778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111754,1060067.00
09/28/2016 21:15,2,0.000,ALERT,213.74,300.27,59.954,1475111703,"274151322000068","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,682255.2,682255.2,2843,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111756,1060068.00
09/28/2016 21:15,2,0.000,ALERT,213.74,302.37,59.975,1475111703,"201051344001135","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,560651.5,560651.5,2789,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111758,1060069.00
