ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 21:15,2,0.000,ALERT,213.74,303.28,59.965,1475111703,"201051344000594","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,571671.0,571671.0,2799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111759,1060070.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.07,59.965,1475111703,"201051344001203","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,568883.3,568883.3,2798,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111761,1060071.00
09/28/2016 21:15,2,0.000,ALERT,212.83,301.47,59.970,1475111703,"274151322000054","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,805522.7,805522.7,2773,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111763,1060072.00
09/28/2016 21:15,2,0.000,ALERT,214.19,302.37,60.012,1475111703,"201051344000867","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,558926.6,558926.6,2803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111765,1060073.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.37,59.970,1475111703,"201051344001093","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,565443.7,565443.7,2804,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111767,1060074.00
09/28/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1475111703,"201051344000900","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,575739.3,575739.3,2806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111769,1060075.00
09/28/2016 21:15,2,0.000,ALERT,214.19,302.07,60.002,1475111703,"201051344000648","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,564360.2,564360.2,2796,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111770,1060076.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.98,59.965,1475111703,"201051344000569","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,575705.3,575705.3,2799,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111772,1060077.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.68,59.965,1475111703,"201051344000983","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,568267.5,568267.5,2807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111774,1060078.00
09/28/2016 21:15,2,0.000,ALERT,213.96,302.37,59.970,1475111703,"201051344001158","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,559767.7,559767.7,2800,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111776,1060079.00
09/28/2016 21:15,2,0.000,ALERT,214.41,302.98,59.933,1475111703,"201051344000576","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,567337.1,567337.1,2805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475111778,1060080.00
09/28/2016 21:15,2,0.000,ALERT,213.29,300.87,59.959,1475111703,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,777526.9,777526.9,2812,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475111779,1060081.00
09/28/2016 21:30,2,0.000,ALERT,214.19,302.37,59.986,1475112603,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,566801.5,566801.5,2805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112605,1060082.00
09/28/2016 21:30,2,0.000,ALERT,212.16,299.97,59.949,1475112603,"274151322000085","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,805052.2,805052.2,2777,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112607,1060083.00
09/28/2016 21:30,2,0.000,ALERT,214.19,302.07,59.981,1475112603,"201051344000633","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,558451.8,558451.8,2804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112609,1060084.00
09/28/2016 21:30,2,0.000,ALERT,213.74,302.07,59.981,1475112603,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,561093.1,561093.1,2807,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112611,1060085.00
09/28/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1475112603,"201051344000646","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,561545.0,561545.0,2798,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112613,1060086.00
09/28/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1475112603,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,827858.8,827858.8,2785,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112615,1060087.00
09/28/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1475112603,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,571688.2,571688.2,2803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112617,1060088.00
09/28/2016 21:30,2,0.000,ALERT,212.83,301.47,59.975,1475112603,"201051344001230","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,564419.3,564419.3,2808,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112619,1060089.00
09/28/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1475112603,"201051344000582","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,557193.8,557193.8,2797,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112621,1060090.00
09/28/2016 21:30,2,0.000,ALERT,212.38,300.87,59.981,1475112603,"201051344000955","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,571320.2,571320.2,2796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112622,1060091.00
09/28/2016 21:30,2,0.000,ALERT,212.16,299.07,59.986,1475112603,"274151322000094","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,681733.6,681733.6,2844,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112624,1060092.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.68,59.986,1475112603,"201051344000579","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,575549.6,575549.6,2796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112626,1060093.00
09/28/2016 21:30,2,0.000,ALERT,212.61,301.47,59.996,1475112603,"201051344000890","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,568558.6,568558.6,2798,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112628,1060094.00
09/28/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1475112603,"201051344000438","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,569993.7,569993.7,2800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112629,1060095.00
09/28/2016 21:30,2,0.000,ALERT,212.83,299.97,60.002,1475112603,"201051344000417","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,560958.6,560958.6,2805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112631,1060096.00
09/28/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1475112603,"274151322000083","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,820285.8,820285.8,2789,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112633,1060097.00
09/28/2016 21:30,2,0.000,ALERT,212.61,299.07,59.981,1475112603,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,875718.1,875718.1,2798,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112635,1060098.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1475112603,"201051344000868","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,559854.0,559854.0,2803,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112637,1060099.00
09/28/2016 21:30,2,0.000,ALERT,212.16,300.87,59.970,1475112603,"274151322000095","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,866868.2,866868.2,2801,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112639,1060100.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.07,59.991,1475112603,"201051344000988","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,538595.8,538595.8,2790,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112641,1060101.00
09/28/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1475112603,"201051344001025","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,570256.1,570256.1,2795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112642,1060102.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.37,59.991,1475112603,"201051344000458","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,567228.6,567228.6,2806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112644,1060103.00
09/28/2016 21:30,2,0.000,ALERT,214.19,302.07,59.981,1475112603,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,566522.2,566522.2,2813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112646,1060104.00
09/28/2016 21:30,2,0.000,ALERT,213.06,300.87,59.986,1475112603,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,569137.6,569137.6,2806,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112648,1060105.00
09/28/2016 21:30,2,0.000,ALERT,213.06,300.57,59.996,1475112603,"201051344000917","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,566059.5,566059.5,2801,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112649,1060106.00
09/28/2016 21:30,2,0.000,ALERT,213.06,300.87,59.981,1475112603,"201051344001145","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,571284.1,571284.1,2804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112651,1060107.00
09/28/2016 21:30,2,0.000,ALERT,213.06,300.27,60.018,1475112603,"201051344000651","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,564500.2,564500.2,2795,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112653,1060108.00
09/28/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1475112603,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,789315.8,789315.8,2780,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112655,1060109.00
09/28/2016 21:30,2,0.000,ALERT,212.83,299.37,59.981,1475112603,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,682255.2,682255.2,2845,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112657,1060110.00
09/28/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1475112603,"201051344001135","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,560651.5,560651.5,2791,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112658,1060111.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.98,59.991,1475112603,"201051344000594","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,571671.0,571671.0,2801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112660,1060112.00
09/28/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1475112603,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,568883.3,568883.3,2800,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112662,1060113.00
09/28/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1475112603,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,805522.7,805522.7,2775,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112664,1060114.00
09/28/2016 21:30,2,0.000,ALERT,213.96,302.07,59.938,1475112603,"201051344000867","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,558926.6,558926.6,2805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112666,1060115.00
09/28/2016 21:30,2,0.000,ALERT,212.83,301.17,59.981,1475112603,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,565443.7,565443.7,2806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112667,1060116.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.07,59.970,1475112603,"201051344000900","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,575739.3,575739.3,2808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112669,1060117.00
09/28/2016 21:30,2,0.000,ALERT,213.96,301.77,59.986,1475112603,"201051344000648","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,564360.2,564360.2,2798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112671,1060118.00
09/28/2016 21:30,2,0.000,ALERT,213.74,302.98,59.981,1475112603,"201051344000569","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,575705.3,575705.3,2801,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112673,1060119.00
09/28/2016 21:30,2,0.000,ALERT,213.51,302.37,59.981,1475112603,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,568267.5,568267.5,2809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112675,1060120.00
09/28/2016 21:30,2,0.000,ALERT,213.74,302.07,59.970,1475112603,"201051344001158","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,559767.7,559767.7,2802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112676,1060121.00
09/28/2016 21:30,2,0.000,ALERT,214.19,302.98,60.018,1475112603,"201051344000576","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,567337.1,567337.1,2807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475112678,1060122.00
09/28/2016 21:30,2,0.000,ALERT,212.38,298.77,60.007,1475112603,"274151322000087","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,777526.9,777526.9,2814,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475112680,1060123.00
09/28/2016 21:45,2,0.000,ALERT,213.96,302.37,59.970,1475113503,"201051344000645","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,566801.5,566801.5,2807,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113505,1060124.00
09/28/2016 21:45,2,0.000,ALERT,211.93,299.07,59.981,1475113503,"274151322000085","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,805052.2,805052.2,2779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113507,1060125.00
09/28/2016 21:45,2,0.000,ALERT,213.96,301.77,59.981,1475113503,"201051344000633","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,558451.8,558451.8,2806,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113509,1060126.00
09/28/2016 21:45,2,0.000,ALERT,213.51,302.07,59.981,1475113503,"201051344000469","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,561093.1,561093.1,2809,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113511,1060127.00
09/28/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1475113503,"201051344000646","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,561545.0,561545.0,2800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113512,1060128.00
09/28/2016 21:45,2,0.000,ALERT,211.48,298.77,59.970,1475113503,"274151322000052","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,827858.8,827858.8,2787,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113514,1060129.00
09/28/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1475113503,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,571688.2,571688.2,2805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113516,1060130.00
09/28/2016 21:45,2,0.000,ALERT,212.61,301.17,59.975,1475113503,"201051344001230","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,564419.3,564419.3,2810,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113518,1060131.00
09/28/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1475113503,"201051344000582","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,557193.8,557193.8,2799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113520,1060132.00
09/28/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1475113503,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,571320.2,571320.2,2798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113522,1060133.00
09/28/2016 21:45,2,0.000,ALERT,212.16,299.07,59.975,1475113503,"274151322000094","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,681733.6,681733.6,2846,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113524,1060134.00
09/28/2016 21:45,2,0.000,ALERT,213.51,302.68,59.949,1475113503,"201051344000579","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,575549.6,575549.6,2798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113525,1060135.00
09/28/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1475113503,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,568558.6,568558.6,2800,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113527,1060136.00
09/28/2016 21:45,2,0.000,ALERT,212.83,300.87,59.933,1475113503,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,569993.7,569993.7,2802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113529,1060137.00
09/28/2016 21:45,2,0.000,ALERT,213.06,300.57,59.970,1475113503,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,560958.6,560958.6,2807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113531,1060138.00
09/28/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1475113503,"274151322000083","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,820285.8,820285.8,2791,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113533,1060139.00
09/28/2016 21:45,2,0.000,ALERT,212.61,299.37,59.933,1475113503,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,875718.1,875718.1,2800,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113534,1060140.00
09/28/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1475113503,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,559854.0,559854.0,2805,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113536,1060141.00
09/28/2016 21:45,2,0.000,ALERT,211.93,300.57,59.975,1475113503,"274151322000095","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,866868.2,866868.2,2803,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113538,1060142.00
09/28/2016 21:45,2,0.000,ALERT,213.29,302.37,59.986,1475113503,"201051344000988","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,538595.8,538595.8,2792,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113540,1060143.00
09/28/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1475113503,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,570256.1,570256.1,2797,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113542,1060144.00
09/28/2016 21:45,2,0.000,ALERT,213.29,302.68,59.986,1475113503,"201051344000458","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,567228.6,567228.6,2808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113544,1060145.00
09/28/2016 21:45,2,0.000,ALERT,213.96,302.37,59.986,1475113503,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,566522.2,566522.2,2815,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113546,1060146.00
09/28/2016 21:45,2,0.000,ALERT,213.06,301.17,59.991,1475113503,"201051344000685","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,569137.6,569137.6,2808,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113548,1060147.00
09/28/2016 21:45,2,0.000,ALERT,212.83,300.57,59.991,1475113503,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,566059.5,566059.5,2803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113549,1060148.00
09/28/2016 21:45,2,0.000,ALERT,213.06,301.47,59.991,1475113503,"201051344001145","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,571284.1,571284.1,2806,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113551,1060149.00
09/28/2016 21:45,2,0.000,ALERT,212.83,300.27,59.986,1475113503,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,564500.2,564500.2,2797,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113553,1060150.00
09/28/2016 21:45,2,0.000,ALERT,211.48,299.97,60.018,1475113503,"274151322000088","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,789315.8,789315.8,2782,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113555,1060151.00
09/28/2016 21:45,2,0.000,ALERT,212.61,298.77,59.986,1475113503,"274151322000068","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,682255.2,682255.2,2847,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113557,1060152.00
09/28/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1475113503,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,560651.5,560651.5,2793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113559,1060153.00
09/28/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1475113503,"201051344000594","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,571671.0,571671.0,2803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113560,1060154.00
09/28/2016 21:45,2,0.000,ALERT,212.83,300.87,59.981,1475113503,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,568883.3,568883.3,2802,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113562,1060155.00
09/28/2016 21:45,2,0.000,ALERT,211.70,299.67,59.975,1475113503,"274151322000054","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,805522.7,805522.7,2777,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113564,1060156.00
09/28/2016 21:45,2,0.000,ALERT,213.74,302.37,59.975,1475113503,"201051344000867","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,558926.6,558926.6,2807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113566,1060157.00
09/28/2016 21:45,2,0.000,ALERT,212.61,300.87,59.986,1475113503,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,565443.7,565443.7,2808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113568,1060158.00
09/28/2016 21:45,2,0.000,ALERT,213.51,302.37,59.975,1475113503,"201051344000900","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,575739.3,575739.3,2810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113569,1060159.00
09/28/2016 21:45,2,0.000,ALERT,213.74,301.77,59.959,1475113503,"201051344000648","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,564360.2,564360.2,2800,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113571,1060160.00
09/28/2016 21:45,2,0.000,ALERT,213.51,302.98,59.981,1475113503,"201051344000569","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,575705.3,575705.3,2803,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113573,1060161.00
09/28/2016 21:45,2,0.000,ALERT,213.74,302.68,59.981,1475113503,"201051344000983","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,568267.5,568267.5,2811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113575,1060162.00
09/28/2016 21:45,2,0.000,ALERT,213.51,302.07,59.996,1475113503,"201051344001158","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,559767.7,559767.7,2804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113577,1060163.00
09/28/2016 21:45,2,0.000,ALERT,213.96,302.68,59.986,1475113503,"201051344000576","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,567337.1,567337.1,2809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475113578,1060164.00
09/28/2016 21:45,2,0.000,ALERT,212.38,299.37,59.981,1475113503,"274151322000087","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,777526.9,777526.9,2816,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475113580,1060165.00
09/28/2016 22:00,2,0.000,ALERT,213.74,301.77,60.028,1475114403,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,566801.5,566801.5,2809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114405,1060166.00
09/28/2016 22:00,2,0.000,ALERT,211.93,299.37,60.012,1475114403,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,805052.2,805052.2,2781,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114406,1060167.00
09/28/2016 22:00,2,0.000,ALERT,213.74,301.77,59.981,1475114403,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,558451.8,558451.8,2808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114408,1060168.00
09/28/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1475114403,"201051344000469","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,561093.1,561093.1,2811,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114410,1060169.00
09/28/2016 22:00,2,0.000,ALERT,212.61,301.17,60.018,1475114403,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,561545.0,561545.0,2802,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114412,1060170.00
09/28/2016 22:00,2,0.000,ALERT,211.70,299.37,60.012,1475114403,"274151322000052","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,827858.8,827858.8,2789,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114414,1060171.00
09/28/2016 22:00,2,0.000,ALERT,212.83,301.47,60.034,1475114403,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,571688.2,571688.2,2807,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114415,1060172.00
09/28/2016 22:00,2,0.000,ALERT,212.83,301.47,60.028,1475114403,"201051344001230","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,564419.3,564419.3,2812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114417,1060173.00
09/28/2016 22:00,2,0.000,ALERT,213.29,301.77,60.028,1475114403,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,557193.8,557193.8,2801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114419,1060174.00
09/28/2016 22:00,2,0.000,ALERT,212.61,300.87,60.023,1475114403,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,571320.2,571320.2,2800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114421,1060175.00
09/28/2016 22:00,2,0.000,ALERT,212.16,299.37,60.012,1475114403,"274151322000094","219011344069620",0.00,13.00,0,297.87,300.87,0.0,0.0,0.000,681733.6,681733.6,2848,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114422,1060176.00
09/28/2016 22:00,2,0.000,ALERT,213.29,302.37,60.018,1475114403,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,575549.6,575549.6,2800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114424,1060177.00
09/28/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1475114403,"201051344000890","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,568558.6,568558.6,2802,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114426,1060178.00
09/28/2016 22:00,2,0.000,ALERT,212.83,300.87,60.034,1475114403,"201051344000438","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,569993.7,569993.7,2804,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114428,1060179.00
09/28/2016 22:00,2,0.000,ALERT,213.06,300.57,60.028,1475114403,"201051344000417","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,560958.6,560958.6,2809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114430,1060180.00
09/28/2016 22:00,2,0.000,ALERT,212.16,300.87,60.007,1475114403,"274151322000083","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,820285.8,820285.8,2793,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114431,1060181.00
09/28/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1475114403,"274151322000076","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,875718.1,875718.1,2802,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114433,1060182.00
09/28/2016 22:00,2,0.000,ALERT,213.29,302.68,60.034,1475114403,"201051344000868","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,559854.0,559854.0,2807,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114435,1060183.00
09/28/2016 22:00,2,0.000,ALERT,211.93,300.57,60.002,1475114403,"274151322000095","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,866868.2,866868.2,2805,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114437,1060184.00
09/28/2016 22:00,2,0.000,ALERT,213.06,301.77,60.018,1475114403,"201051344000988","219011344069620",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,538595.8,538595.8,2794,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114439,1060185.00
09/28/2016 22:00,2,0.000,ALERT,212.61,300.57,60.023,1475114403,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,570256.1,570256.1,2799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114440,1060186.00
09/28/2016 22:00,2,0.000,ALERT,213.06,302.07,60.023,1475114403,"201051344000458","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,567228.6,567228.6,2810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114442,1060187.00
09/28/2016 22:00,2,0.000,ALERT,213.74,302.07,60.018,1475114403,"201051344000853","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,566522.2,566522.2,2817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114444,1060188.00
09/28/2016 22:00,2,0.000,ALERT,213.06,301.17,60.018,1475114403,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,569137.6,569137.6,2810,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114446,1060189.00
09/28/2016 22:00,2,0.000,ALERT,213.06,300.57,60.023,1475114403,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,566059.5,566059.5,2805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114448,1060190.00
09/28/2016 22:00,2,0.000,ALERT,213.06,301.17,60.023,1475114403,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,571284.1,571284.1,2808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114450,1060191.00
09/28/2016 22:00,2,0.000,ALERT,213.06,300.27,60.028,1475114403,"201051344000651","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,564500.2,564500.2,2799,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114451,1060192.00
09/28/2016 22:00,2,0.000,ALERT,211.48,299.37,60.018,1475114403,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,789315.8,789315.8,2784,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114453,1060193.00
09/28/2016 22:00,2,0.000,ALERT,212.61,299.07,60.039,1475114403,"274151322000068","219011344069620",0.00,14.00,0,297.57,300.27,0.0,0.0,0.000,682255.2,682255.2,2849,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114455,1060194.00
09/28/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1475114403,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,560651.5,560651.5,2795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114457,1060195.00
09/28/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1475114403,"201051344000594","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,571671.0,571671.0,2805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114459,1060196.00
09/28/2016 22:00,2,0.000,ALERT,212.83,300.87,60.023,1475114403,"201051344001203","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,568883.3,568883.3,2804,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114460,1060197.00
09/28/2016 22:00,2,0.000,ALERT,211.70,300.57,60.028,1475114403,"274151322000054","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,805522.7,805522.7,2779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114462,1060198.00
09/28/2016 22:00,2,0.000,ALERT,213.51,301.77,60.018,1475114403,"201051344000867","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,558926.6,558926.6,2809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114464,1060199.00
09/28/2016 22:00,2,0.000,ALERT,212.83,301.17,60.012,1475114403,"201051344001093","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,565443.7,565443.7,2810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114466,1060200.00
09/28/2016 22:00,2,0.000,ALERT,213.06,302.07,60.039,1475114403,"201051344000900","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,575739.3,575739.3,2812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114468,1060201.00
09/28/2016 22:00,2,0.000,ALERT,213.29,301.17,60.018,1475114403,"201051344000648","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,564360.2,564360.2,2802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114469,1060202.00
09/28/2016 22:00,2,0.000,ALERT,213.29,302.37,60.018,1475114403,"201051344000569","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,575705.3,575705.3,2805,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114471,1060203.00
09/28/2016 22:00,2,0.000,ALERT,213.29,302.07,60.018,1475114403,"201051344000983","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,568267.5,568267.5,2813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114473,1060204.00
09/28/2016 22:00,2,0.000,ALERT,213.29,301.47,60.012,1475114403,"201051344001158","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,559767.7,559767.7,2806,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114475,1060205.00
09/28/2016 22:00,2,0.000,ALERT,213.74,302.07,60.012,1475114403,"201051344000576","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,567337.1,567337.1,2811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475114477,1060206.00
09/28/2016 22:00,2,0.000,ALERT,212.16,299.37,60.012,1475114403,"274151322000087","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,777526.9,777526.9,2818,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475114479,1060207.00
09/28/2016 22:15,2,0.000,ALERT,213.96,301.47,59.975,1475115303,"201051344000645","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566801.5,566801.5,2811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115305,1060208.00
09/28/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1475115303,"274151322000085","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,805052.2,805052.2,2783,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115307,1060209.00
09/28/2016 22:15,2,0.000,ALERT,213.74,301.17,59.975,1475115303,"201051344000633","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,558451.8,558451.8,2810,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115309,1060210.00
09/28/2016 22:15,2,0.000,ALERT,213.29,301.47,59.959,1475115303,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,561093.1,561093.1,2813,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115311,1060211.00
09/28/2016 22:15,2,0.000,ALERT,212.61,299.97,59.938,1475115303,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,561545.0,561545.0,2804,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115312,1060212.00
09/28/2016 22:15,2,0.000,ALERT,211.70,299.07,59.949,1475115303,"274151322000052","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,827858.8,827858.8,2791,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115314,1060213.00
09/28/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1475115303,"201051344000585","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,571688.2,571688.2,2809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115316,1060214.00
