ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1475115303,"201051344001230","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,564419.3,564419.3,2814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115318,1060215.00
09/28/2016 22:15,2,0.000,ALERT,213.06,300.87,59.975,1475115303,"201051344000582","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,557193.8,557193.8,2803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115320,1060216.00
09/28/2016 22:15,2,0.000,ALERT,212.61,300.27,59.954,1475115303,"201051344000955","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,571320.2,571320.2,2802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115321,1060217.00
09/28/2016 22:15,2,0.000,ALERT,212.16,298.77,59.965,1475115303,"274151322000094","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,681733.6,681733.6,2850,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115323,1060218.00
09/28/2016 22:15,2,0.000,ALERT,213.29,302.37,59.959,1475115303,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,575549.6,575549.6,2802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115325,1060219.00
09/28/2016 22:15,2,0.000,ALERT,212.61,300.87,59.928,1475115303,"201051344000890","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,568558.6,568558.6,2804,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115327,1060220.00
09/28/2016 22:15,2,0.000,ALERT,212.83,300.57,59.938,1475115303,"201051344000438","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,569993.7,569993.7,2806,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115329,1060221.00
09/28/2016 22:15,2,0.000,ALERT,213.06,299.67,59.928,1475115303,"201051344000417","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,560958.6,560958.6,2811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115330,1060222.00
09/28/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1475115303,"274151322000083","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,820285.8,820285.8,2795,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115332,1060223.00
09/28/2016 22:15,2,0.000,ALERT,212.61,299.37,59.954,1475115303,"274151322000076","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,875718.1,875718.1,2804,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115334,1060224.00
09/28/2016 22:15,2,0.000,ALERT,213.29,302.37,59.959,1475115303,"201051344000868","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,559854.0,559854.0,2809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115336,1060225.00
09/28/2016 22:15,2,0.000,ALERT,211.93,300.27,59.954,1475115303,"274151322000095","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,866868.2,866868.2,2807,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115338,1060226.00
09/28/2016 22:15,2,0.000,ALERT,213.29,301.47,59.981,1475115303,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,538595.8,538595.8,2796,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115340,1060227.00
09/28/2016 22:15,2,0.000,ALERT,212.61,299.67,59.970,1475115303,"201051344001025","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,570256.1,570256.1,2801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115341,1060228.00
09/28/2016 22:15,2,0.000,ALERT,213.29,301.77,59.970,1475115303,"201051344000458","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,567228.6,567228.6,2812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115343,1060229.00
09/28/2016 22:15,2,0.000,ALERT,213.96,301.47,60.002,1475115303,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,566522.2,566522.2,2819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115345,1060230.00
09/28/2016 22:15,2,0.000,ALERT,213.06,300.57,59.944,1475115303,"201051344000685","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,569137.6,569137.6,2812,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115347,1060231.00
09/28/2016 22:15,2,0.000,ALERT,212.83,299.97,59.970,1475115303,"201051344000917","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,566059.5,566059.5,2807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115349,1060232.00
09/28/2016 22:15,2,0.000,ALERT,213.06,300.57,59.965,1475115303,"201051344001145","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,571284.1,571284.1,2810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115351,1060233.00
09/28/2016 22:15,2,0.000,ALERT,213.06,299.67,59.970,1475115303,"201051344000651","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,564500.2,564500.2,2801,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115353,1060234.00
09/28/2016 22:15,2,0.000,ALERT,211.70,298.77,59.965,1475115303,"274151322000088","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,789315.8,789315.8,2786,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115354,1060235.00
09/28/2016 22:15,2,0.000,ALERT,212.61,298.17,59.991,1475115303,"274151322000068","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,682255.2,682255.2,2851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115356,1060236.00
09/28/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1475115303,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,560651.5,560651.5,2797,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115358,1060237.00
09/28/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1475115303,"201051344000594","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,571671.0,571671.0,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115360,1060238.00
09/28/2016 22:15,2,0.000,ALERT,212.83,300.27,59.975,1475115303,"201051344001203","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,568883.3,568883.3,2806,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115362,1060239.00
09/28/2016 22:15,2,0.000,ALERT,211.93,299.67,59.970,1475115303,"274151322000054","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,805522.7,805522.7,2781,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115363,1060240.00
09/28/2016 22:15,2,0.000,ALERT,213.51,301.47,59.975,1475115303,"201051344000867","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,558926.6,558926.6,2811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115365,1060241.00
09/28/2016 22:15,2,0.000,ALERT,212.83,300.27,59.975,1475115303,"201051344001093","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,565443.7,565443.7,2812,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115367,1060242.00
09/28/2016 22:15,2,0.000,ALERT,213.29,301.77,59.970,1475115303,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,575739.3,575739.3,2814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475115369,1060243.00
09/28/2016 22:15,2,0.000,ALERT,213.51,300.87,59.970,1475115303,"201051344000648","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,564360.2,564360.2,2804,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115371,1060244.00
09/28/2016 22:15,2,0.000,ALERT,213.51,302.37,59.986,1475115303,"201051344000569","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,575705.3,575705.3,2807,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115372,1060245.00
09/28/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1475115303,"201051344000983","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,568267.5,568267.5,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115374,1060246.00
09/28/2016 22:15,2,0.000,ALERT,213.29,301.17,59.991,1475115303,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,559767.7,559767.7,2808,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115376,1060247.00
09/28/2016 22:15,2,0.000,ALERT,213.74,302.07,59.949,1475115303,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,567337.1,567337.1,2813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115378,1060248.00
09/28/2016 22:15,2,0.000,ALERT,212.16,298.77,59.954,1475115303,"274151322000087","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,777526.9,777526.9,2820,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475115379,1060249.00
09/28/2016 22:30,2,0.000,ALERT,214.41,302.07,59.938,1475116203,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,566801.5,566801.5,2813,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116205,1060250.00
09/28/2016 22:30,2,0.000,ALERT,212.61,300.27,59.949,1475116203,"274151322000085","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,805052.2,805052.2,2785,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116207,1060251.00
09/28/2016 22:30,2,0.000,ALERT,214.41,302.07,60.012,1475116203,"201051344000633","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,558451.8,558451.8,2812,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116209,1060252.00
09/28/2016 22:30,2,0.000,ALERT,213.96,302.07,59.986,1475116203,"201051344000469","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,561093.1,561093.1,2815,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116210,1060253.00
09/28/2016 22:30,2,0.000,ALERT,213.51,301.47,59.944,1475116203,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,561545.0,561545.0,2806,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116212,1060254.00
09/28/2016 22:30,2,0.000,ALERT,212.61,300.87,59.970,1475116203,"274151322000052","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,827858.8,827858.8,2793,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116214,1060255.00
09/28/2016 22:30,2,0.000,ALERT,213.96,301.77,59.949,1475116203,"201051344000585","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,571688.2,571688.2,2811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116216,1060256.00
09/28/2016 22:30,2,0.000,ALERT,213.74,302.07,59.970,1475116203,"201051344001230","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,564419.3,564419.3,2816,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116218,1060257.00
09/28/2016 22:30,2,0.000,ALERT,214.19,302.37,59.970,1475116203,"201051344000582","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,557193.8,557193.8,2805,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116219,1060258.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.47,59.938,1475116203,"201051344000955","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,571320.2,571320.2,2804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116221,1060259.00
09/28/2016 22:30,2,0.000,ALERT,212.83,299.67,59.965,1475116203,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,681733.6,681733.6,2852,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116223,1060260.00
09/28/2016 22:30,2,0.000,ALERT,213.74,302.98,59.959,1475116203,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,575549.6,575549.6,2804,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116225,1060261.00
09/28/2016 22:30,2,0.000,ALERT,213.51,302.07,59.938,1475116203,"201051344000890","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,568558.6,568558.6,2806,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116227,1060262.00
09/28/2016 22:30,2,0.000,ALERT,213.74,301.47,59.959,1475116203,"201051344000438","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,569993.7,569993.7,2808,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116228,1060263.00
09/28/2016 22:30,2,0.000,ALERT,213.29,299.97,59.954,1475116203,"201051344000417","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,560958.6,560958.6,2813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116230,1060264.00
09/28/2016 22:30,2,0.000,ALERT,212.38,299.67,59.965,1475116203,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,820285.8,820285.8,2797,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116232,1060265.00
09/28/2016 22:30,2,0.000,ALERT,212.83,299.37,59.933,1475116203,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,875718.1,875718.1,2806,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116234,1060266.00
09/28/2016 22:30,2,0.000,ALERT,213.29,302.07,59.965,1475116203,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,559854.0,559854.0,2811,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116236,1060267.00
09/28/2016 22:30,2,0.000,ALERT,212.38,300.27,59.981,1475116203,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,866868.2,866868.2,2809,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116238,1060268.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.77,59.970,1475116203,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,538595.8,538595.8,2798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116239,1060269.00
09/28/2016 22:30,2,0.000,ALERT,213.06,300.27,59.965,1475116203,"201051344001025","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,570256.1,570256.1,2803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116241,1060270.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1475116203,"201051344000458","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,567228.6,567228.6,2814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116243,1060271.00
09/28/2016 22:30,2,0.000,ALERT,213.96,301.77,59.965,1475116203,"201051344000853","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,566522.2,566522.2,2821,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116245,1060272.00
09/28/2016 22:30,2,0.000,ALERT,213.74,301.17,59.970,1475116203,"201051344000685","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,569137.6,569137.6,2814,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116247,1060273.00
09/28/2016 22:30,2,0.000,ALERT,213.29,300.27,59.965,1475116203,"201051344000917","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,566059.5,566059.5,2809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116249,1060274.00
09/28/2016 22:30,2,0.000,ALERT,213.51,300.87,59.965,1475116203,"201051344001145","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,571284.1,571284.1,2812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116250,1060275.00
09/28/2016 22:30,2,0.000,ALERT,213.51,300.27,59.991,1475116203,"201051344000651","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,564500.2,564500.2,2803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116252,1060276.00
09/28/2016 22:30,2,0.000,ALERT,211.93,299.67,59.965,1475116203,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,789315.8,789315.8,2788,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116254,1060277.00
09/28/2016 22:30,2,0.000,ALERT,212.83,298.47,59.996,1475116203,"274151322000068","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,682255.2,682255.2,2853,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116256,1060278.00
09/28/2016 22:30,2,0.000,ALERT,213.06,300.87,59.991,1475116203,"201051344001135","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,560651.5,560651.5,2799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116258,1060279.00
09/28/2016 22:30,2,0.000,ALERT,213.06,302.07,59.965,1475116203,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,571671.0,571671.0,2809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116259,1060280.00
09/28/2016 22:30,2,0.000,ALERT,213.29,300.57,59.970,1475116203,"201051344001203","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,568883.3,568883.3,2808,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116261,1060281.00
09/28/2016 22:30,2,0.000,ALERT,212.16,299.37,59.959,1475116203,"274151322000054","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,805522.7,805522.7,2783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116263,1060282.00
09/28/2016 22:30,2,0.000,ALERT,213.51,301.47,59.949,1475116203,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,558926.6,558926.6,2813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116265,1060283.00
09/28/2016 22:30,2,0.000,ALERT,213.29,300.57,59.949,1475116203,"201051344001093","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,565443.7,565443.7,2814,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116267,1060284.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.77,59.970,1475116203,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,575739.3,575739.3,2816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116268,1060285.00
09/28/2016 22:30,2,0.000,ALERT,213.51,301.17,59.944,1475116203,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,564360.2,564360.2,2806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116270,1060286.00
09/28/2016 22:30,2,0.000,ALERT,213.51,302.37,59.970,1475116203,"201051344000569","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,575705.3,575705.3,2809,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475116272,1060287.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1475116203,"201051344000983","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,568267.5,568267.5,2817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116274,1060288.00
09/28/2016 22:30,2,0.000,ALERT,213.29,301.47,59.970,1475116203,"201051344001158","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,559767.7,559767.7,2810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116276,1060289.00
09/28/2016 22:30,2,0.000,ALERT,213.74,302.07,59.965,1475116203,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,567337.1,567337.1,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116277,1060290.00
09/28/2016 22:30,2,0.000,ALERT,212.38,299.67,59.975,1475116203,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,777526.9,777526.9,2822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475116279,1060291.00
09/28/2016 22:45,2,0.000,ALERT,214.19,302.68,59.996,1475117104,"201051344000645","219011344069620",0.00,12.00,0,289.15,303.88,0.0,0.0,0.000,566801.5,566801.5,2815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117106,1060292.00
09/28/2016 22:45,2,0.000,ALERT,212.83,300.57,59.981,1475117104,"274151322000085","219011344069620",0.00,12.30,0,287.65,302.68,0.0,0.0,0.000,805052.2,805052.2,2787,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117107,1060293.00
09/28/2016 22:45,2,0.000,ALERT,214.41,302.68,59.986,1475117104,"201051344000633","219011344069620",0.00,11.00,0,287.35,303.58,0.0,0.0,0.000,558451.8,558451.8,2814,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117109,1060294.00
09/28/2016 22:45,2,0.000,ALERT,213.96,302.98,59.954,1475117104,"201051344000469","219011344069620",0.00,10.70,0,288.25,303.88,0.0,0.0,0.000,561093.1,561093.1,2817,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117111,1060295.00
09/28/2016 22:45,2,0.000,ALERT,213.06,301.47,59.996,1475117104,"201051344000646","219011344069620",0.00,11.00,0,287.65,302.98,0.0,0.0,0.000,561545.0,561545.0,2808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117113,1060296.00
09/28/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1475117104,"274151322000052","219011344069620",0.00,12.30,0,287.35,303.28,0.0,0.0,0.000,827858.8,827858.8,2795,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117114,1060297.00
09/28/2016 22:45,2,0.000,ALERT,213.51,301.77,60.034,1475117104,"201051344000585","219011344069620",0.00,11.00,0,287.65,303.28,0.0,0.0,0.000,571688.2,571688.2,2813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117116,1060298.00
09/28/2016 22:45,2,0.000,ALERT,213.29,301.77,59.965,1475117104,"201051344001230","219011344069620",0.00,11.00,0,288.55,303.28,0.0,0.0,0.000,564419.3,564419.3,2818,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117118,1060299.00
09/28/2016 22:45,2,0.000,ALERT,213.74,302.07,59.996,1475117104,"201051344000582","219011344069620",0.00,11.00,0,289.15,303.58,0.0,0.0,0.000,557193.8,557193.8,2807,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117120,1060300.00
09/28/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1475117104,"201051344000955","219011344069620",0.00,11.30,0,288.25,302.98,0.0,0.0,0.000,571320.2,571320.2,2806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117122,1060301.00
09/28/2016 22:45,2,0.000,ALERT,212.83,299.97,59.996,1475117104,"274151322000094","219011344069620",0.00,12.00,0,287.35,302.07,0.0,0.0,0.000,681733.6,681733.6,2854,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117123,1060302.00
09/28/2016 22:45,2,0.000,ALERT,213.96,303.28,60.034,1475117104,"201051344000579","219011344069620",0.00,11.70,0,290.05,304.78,0.0,0.0,0.000,575549.6,575549.6,2806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117125,1060303.00
09/28/2016 22:45,2,0.000,ALERT,213.29,302.07,60.007,1475117104,"201051344000890","219011344069620",0.00,11.30,0,289.15,304.18,0.0,0.0,0.000,568558.6,568558.6,2808,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117127,1060304.00
09/28/2016 22:45,2,0.000,ALERT,213.51,301.47,59.996,1475117104,"201051344000438","219011344069620",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,569993.7,569993.7,2810,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117129,1060305.00
09/28/2016 22:45,2,0.000,ALERT,213.51,300.87,59.981,1475117104,"201051344000417","219011344069620",0.00,11.30,0,287.65,302.37,0.0,0.0,0.000,560958.6,560958.6,2815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117131,1060306.00
09/28/2016 22:45,2,0.000,ALERT,212.61,301.47,60.002,1475117104,"274151322000083","219011344069620",0.00,12.00,0,287.95,303.58,0.0,0.0,0.000,820285.8,820285.8,2799,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117133,1060307.00
09/28/2016 22:45,2,0.000,ALERT,213.29,301.17,59.986,1475117104,"274151322000076","219011344069620",0.00,12.70,0,287.65,302.98,0.0,0.0,0.000,875718.1,875718.1,2808,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117134,1060308.00
09/28/2016 22:45,2,0.000,ALERT,213.74,303.58,60.007,1475117104,"201051344000868","219011344069620",0.00,11.30,0,290.05,304.78,0.0,0.0,0.000,559854.0,559854.0,2813,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117136,1060309.00
09/28/2016 22:45,2,0.000,ALERT,212.83,301.77,59.996,1475117104,"274151322000095","219011344069620",0.00,11.70,0,288.55,303.88,0.0,0.0,0.000,866868.2,866868.2,2811,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117138,1060310.00
09/28/2016 22:45,2,0.000,ALERT,213.74,302.98,60.007,1475117104,"201051344000988","219011344069620",0.00,11.70,0,286.74,303.88,0.0,0.0,0.000,538595.8,538595.8,2800,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117140,1060311.00
09/28/2016 22:45,2,0.000,ALERT,213.29,300.87,59.970,1475117104,"201051344001025","219011344069620",0.00,10.70,0,287.95,303.58,0.0,0.0,0.000,570256.1,570256.1,2805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117142,1060312.00
09/28/2016 22:45,2,0.000,ALERT,213.51,302.68,60.007,1475117104,"201051344000458","219011344069620",0.00,12.30,0,289.45,304.78,0.0,0.0,0.000,567228.6,567228.6,2816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117144,1060313.00
09/28/2016 22:45,2,0.000,ALERT,214.19,302.98,60.002,1475117104,"201051344000853","219011344069620",0.00,11.30,0,289.45,304.18,0.0,0.0,0.000,566522.2,566522.2,2823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117145,1060314.00
09/28/2016 22:45,2,0.000,ALERT,213.74,301.47,60.002,1475117104,"201051344000685","219011344069620",0.00,11.30,0,288.25,302.98,0.0,0.0,0.000,569137.6,569137.6,2816,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117147,1060315.00
09/28/2016 22:45,2,0.000,ALERT,213.51,300.87,60.002,1475117104,"201051344000917","219011344069620",0.00,12.00,0,286.74,302.37,0.0,0.0,0.000,566059.5,566059.5,2811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117149,1060316.00
09/28/2016 22:45,2,0.000,ALERT,213.74,301.77,60.007,1475117104,"201051344001145","219011344069620",0.00,11.00,0,288.85,303.58,0.0,0.0,0.000,571284.1,571284.1,2814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117151,1060317.00
09/28/2016 22:45,2,0.000,ALERT,213.51,300.87,60.007,1475117104,"201051344000651","219011344069620",0.00,10.30,0,287.95,302.37,0.0,0.0,0.000,564500.2,564500.2,2805,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117152,1060318.00
09/28/2016 22:45,2,0.000,ALERT,212.38,301.17,60.018,1475117104,"274151322000088","219011344069620",0.00,12.70,0,287.35,302.68,0.0,0.0,0.000,789315.8,789315.8,2790,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117154,1060319.00
09/28/2016 22:45,2,0.000,ALERT,213.29,299.97,60.007,1475117104,"274151322000068","219011344069620",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,682255.2,682255.2,2855,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117156,1060320.00
09/28/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1475117104,"201051344001135","219011344069620",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,560651.5,560651.5,2801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117158,1060321.00
09/28/2016 22:45,2,0.000,ALERT,213.29,303.28,60.007,1475117104,"201051344000594","219011344069620",0.00,11.70,0,288.85,304.48,0.0,0.0,0.000,571671.0,571671.0,2811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117160,1060322.00
09/28/2016 22:45,2,0.000,ALERT,213.51,301.47,60.007,1475117104,"201051344001203","219011344069620",0.00,11.00,0,288.25,304.78,0.0,0.0,0.000,568883.3,568883.3,2810,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117161,1060323.00
09/28/2016 22:45,2,0.000,ALERT,212.61,301.47,60.012,1475117104,"274151322000054","219011344069620",0.00,12.70,0,287.35,303.28,0.0,0.0,0.000,805522.7,805522.7,2785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117163,1060324.00
09/28/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1475117104,"201051344000867","219011344069620",0.00,12.00,0,289.15,304.48,0.0,0.0,0.000,558926.6,558926.6,2815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117165,1060325.00
09/28/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1475117104,"201051344001093","219011344069620",0.00,12.00,0,288.25,302.68,0.0,0.0,0.000,565443.7,565443.7,2816,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117167,1060326.00
09/28/2016 22:45,2,0.000,ALERT,213.51,302.98,60.018,1475117104,"201051344000900","219011344069620",0.00,11.30,0,288.85,303.88,0.0,0.0,0.000,575739.3,575739.3,2818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117169,1060327.00
09/28/2016 22:45,2,0.000,ALERT,213.96,302.37,60.002,1475117104,"201051344000648","219011344069620",0.00,11.00,0,288.55,304.18,0.0,0.0,0.000,564360.2,564360.2,2808,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117170,1060328.00
09/28/2016 22:45,2,0.000,ALERT,213.74,303.58,60.007,1475117104,"201051344000569","219011344069620",0.00,11.70,0,290.05,305.08,0.0,0.0,0.000,575705.3,575705.3,2811,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117172,1060329.00
09/28/2016 22:45,2,0.000,ALERT,213.74,302.98,59.965,1475117104,"201051344000983","219011344069620",0.00,11.70,0,289.75,304.48,0.0,0.0,0.000,568267.5,568267.5,2819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475117174,1060330.00
09/28/2016 22:45,2,0.000,ALERT,213.74,302.37,60.012,1475117104,"201051344001158","219011344069620",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,559767.7,559767.7,2812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117176,1060331.00
09/28/2016 22:45,2,0.000,ALERT,214.19,303.58,60.034,1475117104,"201051344000576","219011344069620",0.00,11.30,0,289.45,304.18,0.0,0.0,0.000,567337.1,567337.1,2817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117178,1060332.00
09/28/2016 22:45,2,0.000,ALERT,212.83,300.57,60.007,1475117104,"274151322000087","219011344069620",0.00,13.00,0,287.05,302.68,0.0,0.0,0.000,777526.9,777526.9,2824,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475117179,1060333.00
09/28/2016 23:00,2,0.000,ALERT,213.96,302.37,60.007,1475118003,"201051344000645","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,566801.5,566801.5,2817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118005,1060334.00
09/28/2016 23:00,2,0.000,ALERT,212.61,299.97,60.018,1475118003,"274151322000085","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,805052.2,805052.2,2789,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118007,1060335.00
09/28/2016 23:00,2,0.000,ALERT,213.96,302.07,60.049,1475118003,"201051344000633","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,558451.8,558451.8,2816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118009,1060336.00
09/28/2016 23:00,2,0.000,ALERT,213.51,302.07,59.986,1475118003,"201051344000469","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,561093.1,561093.1,2819,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118011,1060337.00
09/28/2016 23:00,2,0.000,ALERT,212.61,300.57,60.018,1475118003,"201051344000646","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,561545.0,561545.0,2810,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118012,1060338.00
09/28/2016 23:00,2,0.000,ALERT,212.38,299.97,60.018,1475118003,"274151322000052","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,827858.8,827858.8,2797,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118014,1060339.00
09/28/2016 23:00,2,0.000,ALERT,213.29,300.87,60.007,1475118003,"201051344000585","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,571688.2,571688.2,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118016,1060340.00
09/28/2016 23:00,2,0.000,ALERT,213.06,301.17,60.018,1475118003,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,564419.3,564419.3,2820,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118018,1060341.00
09/28/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1475118003,"201051344000582","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,557193.8,557193.8,2809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118020,1060342.00
09/28/2016 23:00,2,0.000,ALERT,212.83,300.87,60.018,1475118003,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,571320.2,571320.2,2808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118022,1060343.00
09/28/2016 23:00,2,0.000,ALERT,212.61,299.67,60.012,1475118003,"274151322000094","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,681733.6,681733.6,2856,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118023,1060344.00
09/28/2016 23:00,2,0.000,ALERT,213.51,302.98,60.018,1475118003,"201051344000579","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,575549.6,575549.6,2808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118025,1060345.00
09/28/2016 23:00,2,0.000,ALERT,213.06,301.17,60.012,1475118003,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,568558.6,568558.6,2810,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118027,1060346.00
09/28/2016 23:00,2,0.000,ALERT,213.29,301.17,60.012,1475118003,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,569993.7,569993.7,2812,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118029,1060347.00
09/28/2016 23:00,2,0.000,ALERT,213.29,300.57,60.023,1475118003,"201051344000417","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,560958.6,560958.6,2817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118031,1060348.00
09/28/2016 23:00,2,0.000,ALERT,212.61,300.87,60.007,1475118003,"274151322000083","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,820285.8,820285.8,2801,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118032,1060349.00
09/28/2016 23:00,2,0.000,ALERT,213.06,300.87,60.002,1475118003,"274151322000076","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,875718.1,875718.1,2810,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118034,1060350.00
09/28/2016 23:00,2,0.000,ALERT,213.51,303.28,60.018,1475118003,"201051344000868","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,559854.0,559854.0,2815,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118036,1060351.00
09/28/2016 23:00,2,0.000,ALERT,212.61,301.47,60.034,1475118003,"274151322000095","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,866868.2,866868.2,2813,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118038,1060352.00
09/28/2016 23:00,2,0.000,ALERT,213.29,302.68,60.012,1475118003,"201051344000988","219011344069620",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,538595.8,538595.8,2802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118040,1060353.00
09/28/2016 23:00,2,0.000,ALERT,213.06,300.27,60.023,1475118003,"201051344001025","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,570256.1,570256.1,2807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118041,1060354.00
09/28/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1475118003,"201051344000458","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,567228.6,567228.6,2818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118043,1060355.00
09/28/2016 23:00,2,0.000,ALERT,214.19,302.98,60.007,1475118003,"201051344000853","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,566522.2,566522.2,2825,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118045,1060356.00
09/28/2016 23:00,2,0.000,ALERT,213.51,301.17,60.002,1475118003,"201051344000685","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,569137.6,569137.6,2818,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118047,1060357.00
09/28/2016 23:00,2,0.000,ALERT,213.29,300.57,60.002,1475118003,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,566059.5,566059.5,2813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118049,1060358.00
09/28/2016 23:00,2,0.000,ALERT,213.51,301.17,60.012,1475118003,"201051344001145","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,571284.1,571284.1,2816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118051,1060359.00
