ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/28/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1475118003,"201051344000651","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,564500.2,564500.2,2807,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118052,1060360.00
09/28/2016 23:00,2,0.000,ALERT,212.16,299.97,60.007,1475118003,"274151322000088","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,789315.8,789315.8,2792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118054,1060361.00
09/28/2016 23:00,2,0.000,ALERT,213.06,299.37,60.012,1475118003,"274151322000068","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,682255.2,682255.2,2857,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118056,1060362.00
09/28/2016 23:00,2,0.000,ALERT,212.83,301.17,60.002,1475118003,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,560651.5,560651.5,2803,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118058,1060363.00
09/28/2016 23:00,2,0.000,ALERT,213.29,303.88,60.007,1475118003,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,571671.0,571671.0,2813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118060,1060364.00
09/28/2016 23:00,2,0.000,ALERT,213.29,300.87,59.959,1475118003,"201051344001203","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,568883.3,568883.3,2812,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118061,1060365.00
09/28/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1475118003,"274151322000054","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,805522.7,805522.7,2787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118063,1060366.00
09/28/2016 23:00,2,0.000,ALERT,213.96,302.68,59.959,1475118003,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,558926.6,558926.6,2817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118065,1060367.00
09/28/2016 23:00,2,0.000,ALERT,213.29,301.17,60.002,1475118003,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,565443.7,565443.7,2818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118067,1060368.00
09/28/2016 23:00,2,0.000,ALERT,213.51,302.98,60.002,1475118003,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,575739.3,575739.3,2820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118069,1060369.00
09/28/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1475118003,"201051344000648","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,564360.2,564360.2,2810,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118070,1060370.00
09/28/2016 23:00,2,0.000,ALERT,213.74,303.58,59.996,1475118003,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,575705.3,575705.3,2813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118072,1060371.00
09/28/2016 23:00,2,0.000,ALERT,213.74,302.98,60.023,1475118003,"201051344000983","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,568267.5,568267.5,2821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118074,1060372.00
09/28/2016 23:00,2,0.000,ALERT,213.74,302.68,59.970,1475118003,"201051344001158","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,559767.7,559767.7,2814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118076,1060373.00
09/28/2016 23:00,2,0.000,ALERT,213.96,303.28,59.991,1475118003,"201051344000576","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,567337.1,567337.1,2819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118077,1060374.00
09/28/2016 23:00,2,0.000,ALERT,212.61,299.67,59.975,1475118003,"274151322000087","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,777526.9,777526.9,2826,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118079,1060375.00
09/28/2016 23:15,2,0.000,ALERT,213.96,302.68,60.028,1475118904,"201051344000645","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,566801.5,566801.5,2819,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118906,1060376.00
09/28/2016 23:15,2,0.000,ALERT,212.61,300.57,59.996,1475118904,"274151322000085","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,805052.2,805052.2,2791,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118908,1060377.00
09/28/2016 23:15,2,0.000,ALERT,213.96,302.37,59.996,1475118904,"201051344000633","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,558451.8,558451.8,2818,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118910,1060378.00
09/28/2016 23:15,2,0.000,ALERT,213.51,302.68,60.018,1475118904,"201051344000469","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,561093.1,561093.1,2821,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118912,1060379.00
09/28/2016 23:15,2,0.000,ALERT,213.06,301.47,59.996,1475118904,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,561545.0,561545.0,2812,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118913,1060380.00
09/28/2016 23:15,2,0.000,ALERT,212.38,300.27,59.991,1475118904,"274151322000052","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,827858.8,827858.8,2799,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118915,1060381.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.77,59.996,1475118904,"201051344000585","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,571688.2,571688.2,2817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118917,1060382.00
09/28/2016 23:15,2,0.000,ALERT,213.29,302.07,59.991,1475118904,"201051344001230","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,564419.3,564419.3,2822,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118919,1060383.00
09/28/2016 23:15,2,0.000,ALERT,213.74,302.37,59.986,1475118904,"201051344000582","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,557193.8,557193.8,2811,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118921,1060384.00
09/28/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1475118904,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,571320.2,571320.2,2810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118922,1060385.00
09/28/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1475118904,"274151322000094","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,681733.6,681733.6,2858,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118924,1060386.00
09/28/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1475118904,"201051344000579","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,575549.6,575549.6,2810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118926,1060387.00
09/28/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1475118904,"201051344000890","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,568558.6,568558.6,2812,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118928,1060388.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.77,60.002,1475118904,"201051344000438","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,569993.7,569993.7,2814,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118930,1060389.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.17,60.007,1475118904,"201051344000417","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,560958.6,560958.6,2819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118931,1060390.00
09/28/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1475118904,"274151322000083","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,820285.8,820285.8,2803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118933,1060391.00
09/28/2016 23:15,2,0.000,ALERT,213.06,301.17,59.996,1475118904,"274151322000076","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,875718.1,875718.1,2812,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118935,1060392.00
09/28/2016 23:15,2,0.000,ALERT,213.29,303.58,60.012,1475118904,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,559854.0,559854.0,2817,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118937,1060393.00
09/28/2016 23:15,2,0.000,ALERT,212.61,302.07,59.981,1475118904,"274151322000095","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,866868.2,866868.2,2815,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118939,1060394.00
09/28/2016 23:15,2,0.000,ALERT,213.29,302.68,59.996,1475118904,"201051344000988","219011344069620",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,538595.8,538595.8,2804,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118941,1060395.00
09/28/2016 23:15,2,0.000,ALERT,213.29,301.17,60.012,1475118904,"201051344001025","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,570256.1,570256.1,2809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118943,1060396.00
09/28/2016 23:15,2,0.000,ALERT,213.51,302.98,59.949,1475118904,"201051344000458","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,567228.6,567228.6,2820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118945,1060397.00
09/28/2016 23:15,2,0.000,ALERT,214.19,302.68,60.002,1475118904,"201051344000853","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,566522.2,566522.2,2827,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118947,1060398.00
09/28/2016 23:15,2,0.000,ALERT,213.74,302.07,59.996,1475118904,"201051344000685","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,569137.6,569137.6,2820,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118948,1060399.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.47,60.002,1475118904,"201051344000917","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,566059.5,566059.5,2815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118950,1060400.00
09/28/2016 23:15,2,0.000,ALERT,213.74,302.07,60.002,1475118904,"201051344001145","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,571284.1,571284.1,2818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118952,1060401.00
09/28/2016 23:15,2,0.000,ALERT,213.74,301.17,60.018,1475118904,"201051344000651","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,564500.2,564500.2,2809,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118954,1060402.00
09/28/2016 23:15,2,0.000,ALERT,212.16,300.57,60.002,1475118904,"274151322000088","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,789315.8,789315.8,2794,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118955,1060403.00
09/28/2016 23:15,2,0.000,ALERT,213.06,300.57,60.023,1475118904,"274151322000068","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,682255.2,682255.2,2859,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118957,1060404.00
09/28/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1475118904,"201051344001135","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,560651.5,560651.5,2805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118959,1060405.00
09/28/2016 23:15,2,0.000,ALERT,213.29,303.58,59.970,1475118904,"201051344000594","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,571671.0,571671.0,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118961,1060406.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.47,60.002,1475118904,"201051344001203","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,568883.3,568883.3,2814,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118963,1060407.00
09/28/2016 23:15,2,0.000,ALERT,212.61,301.47,60.012,1475118904,"274151322000054","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,805522.7,805522.7,2789,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118964,1060408.00
09/28/2016 23:15,2,0.000,ALERT,213.74,302.68,60.012,1475118904,"201051344000867","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,558926.6,558926.6,2819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118966,1060409.00
09/28/2016 23:15,2,0.000,ALERT,213.51,301.77,60.007,1475118904,"201051344001093","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,565443.7,565443.7,2820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118968,1060410.00
09/28/2016 23:15,2,0.000,ALERT,213.51,302.98,60.007,1475118904,"201051344000900","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,575739.3,575739.3,2822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118970,1060411.00
09/28/2016 23:15,2,0.000,ALERT,213.74,302.37,59.965,1475118904,"201051344000648","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,564360.2,564360.2,2812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118971,1060412.00
09/28/2016 23:15,2,0.000,ALERT,213.74,303.58,60.012,1475118904,"201051344000569","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,575705.3,575705.3,2815,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118973,1060413.00
09/28/2016 23:15,2,0.000,ACTIVE_NO_POWER,213.29,302.98,60.012,1475118904,"201051344000983","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,568267.5,568267.5,2823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475118975,1060414.00
09/28/2016 23:15,2,0.000,ALERT,213.51,302.98,60.007,1475118904,"201051344001158","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,559767.7,559767.7,2816,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475118977,1060415.00
09/28/2016 23:15,2,0.000,ALERT,213.96,303.58,60.028,1475118904,"201051344000576","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,567337.1,567337.1,2821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118979,1060416.00
09/28/2016 23:15,2,0.000,ALERT,212.83,300.57,60.007,1475118904,"274151322000087","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,777526.9,777526.9,2828,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475118981,1060417.00
09/28/2016 23:30,2,0.000,ALERT,214.41,303.58,59.986,1475119803,"201051344000645","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,566801.5,566801.5,2821,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119805,1060418.00
09/28/2016 23:30,2,0.000,ALERT,212.83,301.47,59.954,1475119803,"274151322000085","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,805052.2,805052.2,2793,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119807,1060419.00
09/28/2016 23:30,2,0.000,ALERT,214.41,302.98,59.970,1475119803,"201051344000633","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,558451.8,558451.8,2820,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119809,1060420.00
09/28/2016 23:30,2,0.000,ALERT,213.96,303.28,59.975,1475119803,"201051344000469","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,561093.1,561093.1,2823,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119810,1060421.00
09/28/2016 23:30,2,0.000,ALERT,213.29,302.07,60.007,1475119803,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,561545.0,561545.0,2814,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119812,1060422.00
09/28/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1475119803,"274151322000052","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,827858.8,827858.8,2801,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119814,1060423.00
09/28/2016 23:30,2,0.000,ALERT,213.74,302.37,59.996,1475119803,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,571688.2,571688.2,2819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119816,1060424.00
09/28/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1475119803,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,564419.3,564419.3,2824,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119818,1060425.00
09/28/2016 23:30,2,0.000,ALERT,214.41,303.28,59.986,1475119803,"201051344000582","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,557193.8,557193.8,2813,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119819,1060426.00
09/28/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1475119803,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,571320.2,571320.2,2812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119821,1060427.00
09/28/2016 23:30,2,0.000,ALERT,213.06,300.87,59.986,1475119803,"274151322000094","219011344069620",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,681733.6,681733.6,2860,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119823,1060428.00
09/28/2016 23:30,2,0.000,ALERT,214.19,304.48,59.986,1475119803,"201051344000579","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,575549.6,575549.6,2812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119825,1060429.00
09/28/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1475119803,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,568558.6,568558.6,2814,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119827,1060430.00
09/28/2016 23:30,2,0.000,ALERT,213.74,302.07,59.944,1475119803,"201051344000438","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,569993.7,569993.7,2816,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119828,1060431.00
09/28/2016 23:30,2,0.000,ALERT,213.96,301.47,59.981,1475119803,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,560958.6,560958.6,2821,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119830,1060432.00
09/28/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1475119803,"274151322000083","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,820285.8,820285.8,2805,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119832,1060433.00
09/28/2016 23:30,2,0.000,ALERT,213.51,301.47,59.970,1475119803,"274151322000076","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,875718.1,875718.1,2814,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119834,1060434.00
09/28/2016 23:30,2,0.000,ALERT,213.96,304.48,59.981,1475119803,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,559854.0,559854.0,2819,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119836,1060435.00
09/28/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1475119803,"274151322000095","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,866868.2,866868.2,2817,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119837,1060436.00
09/28/2016 23:30,2,0.000,ALERT,213.96,303.58,59.933,1475119803,"201051344000988","219011344069620",0.00,11.00,0,298.47,304.78,0.0,0.0,0.000,538595.8,538595.8,2806,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119839,1060437.00
09/28/2016 23:30,2,0.000,ALERT,213.74,301.77,59.991,1475119803,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,570256.1,570256.1,2811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119841,1060438.00
09/28/2016 23:30,2,0.000,ALERT,213.96,303.88,59.975,1475119803,"201051344000458","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,567228.6,567228.6,2822,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119843,1060439.00
09/28/2016 23:30,2,0.000,ALERT,214.64,303.58,59.965,1475119803,"201051344000853","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,566522.2,566522.2,2829,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119845,1060440.00
09/28/2016 23:30,2,0.000,ALERT,213.96,302.07,59.959,1475119803,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,569137.6,569137.6,2822,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119846,1060441.00
09/28/2016 23:30,2,0.000,ALERT,213.96,302.07,59.986,1475119803,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,566059.5,566059.5,2817,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119848,1060442.00
09/28/2016 23:30,2,0.000,ALERT,213.96,302.68,59.986,1475119803,"201051344001145","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,571284.1,571284.1,2820,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119850,1060443.00
09/28/2016 23:30,2,0.000,ALERT,213.74,301.77,59.986,1475119803,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,564500.2,564500.2,2811,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119852,1060444.00
09/28/2016 23:30,2,0.000,ALERT,212.61,300.87,59.949,1475119803,"274151322000088","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,789315.8,789315.8,2796,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119854,1060445.00
09/28/2016 23:30,2,0.000,ALERT,213.51,300.57,59.996,1475119803,"274151322000068","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,682255.2,682255.2,2861,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119855,1060446.00
09/28/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1475119803,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,560651.5,560651.5,2807,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119857,1060447.00
09/28/2016 23:30,2,0.000,ALERT,213.74,304.18,59.954,1475119803,"201051344000594","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,571671.0,571671.0,2817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119859,1060448.00
09/28/2016 23:30,2,0.000,ALERT,213.74,302.07,59.991,1475119803,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,568883.3,568883.3,2816,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119861,1060449.00
09/28/2016 23:30,2,0.000,ALERT,212.83,302.07,60.007,1475119803,"274151322000054","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,805522.7,805522.7,2791,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119862,1060450.00
09/28/2016 23:30,2,0.000,ALERT,214.41,303.58,60.002,1475119803,"201051344000867","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,558926.6,558926.6,2821,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119864,1060451.00
09/28/2016 23:30,2,0.000,ALERT,213.74,302.07,59.991,1475119803,"201051344001093","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,565443.7,565443.7,2822,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119866,1060452.00
09/28/2016 23:30,2,0.000,ALERT,213.96,303.88,60.002,1475119803,"201051344000900","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,575739.3,575739.3,2824,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119868,1060453.00
09/28/2016 23:30,2,0.000,ALERT,214.19,303.28,59.996,1475119803,"201051344000648","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,564360.2,564360.2,2814,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119870,1060454.00
09/28/2016 23:30,2,0.000,ALERT,214.19,304.18,60.039,1475119803,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,575705.3,575705.3,2817,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119871,1060455.00
09/28/2016 23:30,2,0.000,ALERT,213.96,303.88,59.996,1475119803,"201051344000983","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,568267.5,568267.5,2824,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475119873,1060456.00
09/28/2016 23:30,2,0.000,ALERT,214.19,303.58,60.007,1475119803,"201051344001158","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,559767.7,559767.7,2818,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119875,1060457.00
09/28/2016 23:30,2,0.000,ALERT,214.41,304.18,60.007,1475119803,"201051344000576","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,567337.1,567337.1,2823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119877,1060458.00
09/28/2016 23:30,2,0.000,ALERT,213.06,300.87,60.007,1475119803,"274151322000087","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,777526.9,777526.9,2830,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475119879,1060459.00
09/28/2016 23:45,2,0.000,ALERT,213.96,302.37,60.028,1475120704,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,566801.5,566801.5,2823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120706,1060460.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1475120704,"274151322000085","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,805052.2,805052.2,2795,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120708,1060461.00
09/28/2016 23:45,2,0.000,ALERT,213.96,302.07,59.996,1475120704,"201051344000633","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,558451.8,558451.8,2822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120710,1060462.00
09/28/2016 23:45,2,0.000,ALERT,213.51,302.37,60.002,1475120704,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,561093.1,561093.1,2825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120712,1060463.00
09/28/2016 23:45,2,0.000,ALERT,212.61,301.17,59.959,1475120704,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,561545.0,561545.0,2816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120713,1060464.00
09/28/2016 23:45,2,0.000,ALERT,212.38,301.77,59.996,1475120704,"274151322000052","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,827858.8,827858.8,2803,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120715,1060465.00
09/28/2016 23:45,2,0.000,ALERT,213.06,301.47,60.002,1475120704,"201051344000585","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,571688.2,571688.2,2821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120717,1060466.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1475120704,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,564419.3,564419.3,2826,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120719,1060467.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1475120704,"201051344000582","219011344069620",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,557193.8,557193.8,2815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120721,1060468.00
09/28/2016 23:45,2,0.000,ALERT,212.38,301.17,59.996,1475120704,"201051344000955","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,571320.2,571320.2,2814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120722,1060469.00
09/28/2016 23:45,2,0.000,ALERT,212.61,300.87,60.007,1475120704,"274151322000094","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,681733.6,681733.6,2862,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120724,1060470.00
09/28/2016 23:45,2,0.000,ALERT,213.51,303.28,59.970,1475120704,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,575549.6,575549.6,2814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120726,1060471.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.77,60.007,1475120704,"201051344000890","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,568558.6,568558.6,2816,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120728,1060472.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1475120704,"201051344000438","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,569993.7,569993.7,2818,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120730,1060473.00
09/28/2016 23:45,2,0.000,ALERT,212.83,300.57,59.996,1475120704,"201051344000417","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,560958.6,560958.6,2823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120731,1060474.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.77,60.007,1475120704,"274151322000083","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,820285.8,820285.8,2807,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120733,1060475.00
09/28/2016 23:45,2,0.000,ALERT,213.06,300.87,59.991,1475120704,"274151322000076","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,875718.1,875718.1,2816,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120735,1060476.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1475120704,"201051344000868","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,559854.0,559854.0,2821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120737,1060477.00
09/28/2016 23:45,2,0.000,ALERT,212.61,301.77,59.996,1475120704,"274151322000095","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,866868.2,866868.2,2819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120739,1060478.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.68,60.007,1475120704,"201051344000988","219011344069620",0.00,10.70,0,299.07,305.08,0.0,0.0,0.000,538595.8,538595.8,2808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120740,1060479.00
09/28/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1475120704,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,570256.1,570256.1,2813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120742,1060480.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.68,60.039,1475120704,"201051344000458","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,567228.6,567228.6,2824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120744,1060481.00
09/28/2016 23:45,2,0.000,ALERT,213.96,302.37,60.012,1475120704,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,566522.2,566522.2,2831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120746,1060482.00
09/28/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1475120704,"201051344000685","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,569137.6,569137.6,2824,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120748,1060483.00
09/28/2016 23:45,2,0.000,ALERT,213.06,301.17,60.012,1475120704,"201051344000917","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,566059.5,566059.5,2819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120750,1060484.00
09/28/2016 23:45,2,0.000,ALERT,213.06,301.47,60.012,1475120704,"201051344001145","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,571284.1,571284.1,2822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120751,1060485.00
09/28/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1475120704,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,564500.2,564500.2,2813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120753,1060486.00
09/28/2016 23:45,2,0.000,ALERT,212.38,301.17,60.018,1475120704,"274151322000088","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,789315.8,789315.8,2798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120755,1060487.00
09/28/2016 23:45,2,0.000,ALERT,213.29,300.27,60.012,1475120704,"274151322000068","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,682255.2,682255.2,2863,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120757,1060488.00
09/28/2016 23:45,2,0.000,ALERT,212.61,301.17,60.028,1475120704,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,560651.5,560651.5,2809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120758,1060489.00
09/28/2016 23:45,2,0.000,ALERT,213.06,302.98,59.991,1475120704,"201051344000594","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,571671.0,571671.0,2819,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120760,1060490.00
09/28/2016 23:45,2,0.000,ALERT,212.83,300.87,60.012,1475120704,"201051344001203","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,568883.3,568883.3,2818,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120762,1060491.00
09/28/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1475120704,"274151322000054","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,805522.7,805522.7,2793,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120764,1060492.00
09/28/2016 23:45,2,0.000,ALERT,213.74,302.37,60.028,1475120704,"201051344000867","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,558926.6,558926.6,2823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120766,1060493.00
09/28/2016 23:45,2,0.000,ALERT,212.83,301.47,59.996,1475120704,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,565443.7,565443.7,2824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120767,1060494.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.68,60.012,1475120704,"201051344000900","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,575739.3,575739.3,2826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120769,1060495.00
09/28/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1475120704,"201051344000648","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,564360.2,564360.2,2816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120771,1060496.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1475120704,"201051344000569","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,575705.3,575705.3,2819,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120773,1060497.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1475120704,"201051344000983","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,568267.5,568267.5,2826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475120774,1060498.00
09/28/2016 23:45,2,0.000,ALERT,213.29,302.68,60.039,1475120704,"201051344001158","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,559767.7,559767.7,2820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120776,1060499.00
09/28/2016 23:45,2,0.000,ALERT,213.96,303.58,59.970,1475120704,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,567337.1,567337.1,2825,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120778,1060500.00
09/28/2016 23:45,2,0.000,ALERT,212.61,300.87,60.012,1475120704,"274151322000087","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,777526.9,777526.9,2832,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475120780,1060501.00
